ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 00:00,0,0.000,ALERT,214.87,303.28,59.944,1402545603,"274151322000083","019011112586793",0.00,16.00,0,299.07,305.38,0.0,0.0,0.000,152521.4,152521.4,11232,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402545680,678582.00
06/12/2014 00:00,0,0.000,ALERT,215.32,302.68,59.944,1402545603,"274151322000076","019011112586793",0.00,16.00,0,298.77,305.08,0.0,0.0,0.000,156341.7,156341.7,11194,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402545683,678583.00
06/12/2014 00:00,0,0.000,ALERT,214.64,301.47,59.933,1402545603,"274151322000094","019011112586793",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,97589.1,97589.1,11493,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545686,678584.00
06/12/2014 00:00,0,0.000,ALERT,214.64,302.68,59.944,1402545603,"274151322000052","019011112586793",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,152839.8,152839.8,11193,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545689,678585.00
06/12/2014 00:00,0,0.000,ALERT,214.87,302.07,59.912,1402545603,"274151322000085","019011112586793",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,151958.0,151958.0,11167,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545692,678586.00
06/12/2014 00:00,0,0.000,ALERT,214.64,301.77,59.949,1402545603,"274151322000087","019011112586793",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,145980.5,145980.5,11204,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545694,678587.00
06/12/2014 00:00,0,0.000,ALERT,214.19,302.07,59.933,1402545603,"274151322000088","019011112586793",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,147249.3,147249.3,11198,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545698,678588.00
06/12/2014 00:00,0,0.000,ALERT,214.64,303.28,59.938,1402545603,"274151322000095","019011112586793",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,154724.0,154724.0,11208,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402545700,678589.00
06/12/2014 00:00,0,0.000,ALERT,215.09,301.17,59.959,1402545603,"274151322000068","019011112586793",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,95509.7,95509.7,11580,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545704,678590.00
06/12/2014 00:00,0,0.000,ALERT,214.41,301.47,59.938,1402545603,"274151322000054","019011112586793",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,150528.2,150528.2,11319,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402545708,678591.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678592.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678593.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678594.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678595.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678596.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678597.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678598.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678599.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678600.00
06/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402545603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402546483,678601.00
06/12/2014 00:15,0,0.000,ALERT,214.19,301.17,59.965,1402546504,"274151322000083","019011112586793",0.00,15.80,0,297.57,304.48,0.0,0.0,0.000,152521.4,152521.4,11234,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402546582,678602.00
06/12/2014 00:15,0,0.000,ALERT,214.87,300.87,59.986,1402546504,"274151322000076","019011112586793",0.00,16.00,0,296.96,304.18,0.0,0.0,0.000,156341.7,156341.7,11196,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402546585,678603.00
06/12/2014 00:15,0,0.000,ALERT,214.19,300.57,59.986,1402546504,"274151322000094","019011112586793",0.00,15.80,0,296.66,303.28,0.0,0.0,0.000,97589.1,97589.1,11495,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402546588,678604.00
06/12/2014 00:15,0,0.000,ALERT,214.19,302.07,59.954,1402546504,"274151322000052","019011112586793",0.00,16.30,0,297.26,304.48,0.0,0.0,0.000,152839.8,152839.8,11195,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402546591,678605.00
06/12/2014 00:15,0,0.000,ALERT,214.41,300.87,59.949,1402546504,"274151322000085","019011112586793",0.00,16.00,0,297.26,304.18,0.0,0.0,0.000,151958.0,151958.0,11169,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402546594,678606.00
06/12/2014 00:15,0,0.000,ALERT,214.41,299.97,60.007,1402546504,"274151322000087","019011112586793",0.00,18.00,0,296.66,303.58,0.0,0.0,0.000,145980.5,145980.5,11206,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402546596,678607.00
06/12/2014 00:15,0,0.000,ALERT,213.96,300.27,59.981,1402546504,"274151322000088","019011112586793",0.00,16.30,0,297.26,303.88,0.0,0.0,0.000,147249.3,147249.3,11200,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402546599,678608.00
06/12/2014 00:15,0,0.000,ALERT,214.19,302.07,59.975,1402546504,"274151322000095","019011112586793",0.00,15.50,0,298.17,305.08,0.0,0.0,0.000,154724.0,154724.0,11210,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402546602,678609.00
06/12/2014 00:15,0,0.000,ALERT,214.87,300.27,59.986,1402546504,"274151322000068","019011112586793",0.00,16.70,0,296.66,303.28,0.0,0.0,0.000,95509.7,95509.7,11582,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402546605,678610.00
06/12/2014 00:15,0,0.000,ALERT,213.96,300.87,59.981,1402546504,"274151322000054","019011112586793",0.00,16.30,0,297.26,304.48,0.0,0.0,0.000,150528.2,150528.2,11321,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402546608,678611.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678612.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678613.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678614.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678615.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678616.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678617.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678618.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678619.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678620.00
06/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402546504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402547384,678621.00
06/12/2014 00:30,0,0.000,ALERT,214.19,301.17,59.991,1402547403,"274151322000083","019011112586793",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,152521.4,152521.4,11236,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547478,678622.00
06/12/2014 00:30,0,0.000,ALERT,214.87,301.77,59.996,1402547403,"274151322000076","019011112586793",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,156341.7,156341.7,11198,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547481,678623.00
06/12/2014 00:30,0,0.000,ALERT,214.41,300.87,59.996,1402547403,"274151322000094","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,97589.1,97589.1,11497,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547484,678624.00
06/12/2014 00:30,0,0.000,ALERT,214.19,302.37,59.996,1402547403,"274151322000052","019011112586793",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,152839.8,152839.8,11197,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547487,678625.00
06/12/2014 00:30,0,0.000,ALERT,214.64,301.17,60.002,1402547403,"274151322000085","019011112586793",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,151958.0,151958.0,11171,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547489,678626.00
06/12/2014 00:30,0,0.000,ALERT,214.19,300.27,60.002,1402547403,"274151322000087","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,145980.5,145980.5,11208,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547492,678627.00
06/12/2014 00:30,0,0.000,ALERT,213.74,301.77,60.018,1402547403,"274151322000088","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,147249.3,147249.3,11202,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547495,678628.00
06/12/2014 00:30,0,0.000,ALERT,214.19,302.07,59.996,1402547403,"274151322000095","019011112586793",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,154724.0,154724.0,11212,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547498,678629.00
06/12/2014 00:30,0,0.000,ALERT,214.87,300.87,60.002,1402547403,"274151322000068","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,95509.7,95509.7,11584,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402547501,678630.00
06/12/2014 00:30,0,0.000,ALERT,214.19,301.17,59.996,1402547403,"274151322000054","019011112586793",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,150528.2,150528.2,11323,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402547504,678631.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678632.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678633.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678634.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678635.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678636.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678637.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678638.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678639.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678640.00
06/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402547403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402548283,678641.00
06/12/2014 00:45,0,0.000,ALERT,213.74,301.47,59.954,1402548303,"274151322000083","019011112586793",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,152521.4,152521.4,11238,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402548378,678642.00
06/12/2014 00:45,0,0.000,ALERT,214.19,300.87,59.954,1402548303,"274151322000076","019011112586793",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,156341.7,156341.7,11200,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402548381,678643.00
06/12/2014 00:45,0,0.000,ALERT,213.74,300.57,59.954,1402548303,"274151322000094","019011112586793",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,97589.1,97589.1,11499,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402548384,678644.00
06/12/2014 00:45,0,0.000,ALERT,213.74,301.17,59.954,1402548303,"274151322000052","019011112586793",0.00,15.80,0,297.87,304.18,0.0,0.0,0.000,152839.8,152839.8,11199,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402548386,678645.00
06/12/2014 00:45,0,0.000,ALERT,213.96,300.87,59.912,1402548303,"274151322000085","019011112586793",0.00,15.50,0,297.87,303.88,0.0,0.0,0.000,151958.0,151958.0,11173,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402548389,678646.00
06/12/2014 00:45,0,0.000,ALERT,213.96,299.97,59.954,1402548303,"274151322000087","019011112586793",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,145980.5,145980.5,11210,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402548392,678647.00
06/12/2014 00:45,0,0.000,ALERT,213.29,300.87,59.949,1402548303,"274151322000088","019011112586793",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,147249.3,147249.3,11204,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402548395,678648.00
06/12/2014 00:45,0,0.000,ALERT,213.74,302.07,59.949,1402548303,"274151322000095","019011112586793",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,154724.0,154724.0,11214,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402548398,678649.00
06/12/2014 00:45,0,0.000,ALERT,214.41,299.97,59.917,1402548303,"274151322000068","019011112586793",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,95509.7,95509.7,11586,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402548401,678650.00
06/12/2014 00:45,0,0.000,ALERT,213.51,300.87,59.944,1402548303,"274151322000054","019011112586793",0.00,15.80,0,297.87,304.18,0.0,0.0,0.000,150528.2,150528.2,11325,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402548403,678651.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678652.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678653.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678654.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678655.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678656.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678657.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678658.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678659.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678660.00
06/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402548303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402549183,678661.00
06/12/2014 01:00,0,0.000,ALERT,213.74,302.37,59.954,1402549203,"274151322000083","019011112586793",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,152521.4,152521.4,11240,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549279,678662.00
06/12/2014 01:00,0,0.000,ALERT,214.19,302.07,59.975,1402549203,"274151322000076","019011112586793",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,156341.7,156341.7,11202,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549281,678663.00
06/12/2014 01:00,0,0.000,ALERT,213.96,301.77,59.986,1402549203,"274151322000094","019011112586793",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,97589.1,97589.1,11501,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549284,678664.00
06/12/2014 01:00,0,0.000,ALERT,213.51,301.17,59.981,1402549203,"274151322000052","019011112586793",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,152839.8,152839.8,11201,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549287,678665.00
06/12/2014 01:00,0,0.000,ALERT,213.96,301.47,59.981,1402549203,"274151322000085","019011112586793",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,151958.0,151958.0,11175,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549290,678666.00
06/12/2014 01:00,0,0.000,ALERT,214.19,301.47,59.986,1402549203,"274151322000087","019011112586793",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,145980.5,145980.5,11212,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549293,678667.00
06/12/2014 01:00,0,0.000,ALERT,213.51,301.47,59.991,1402549203,"274151322000088","019011112586793",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,147249.3,147249.3,11206,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549296,678668.00
06/12/2014 01:00,0,0.000,ALERT,213.96,302.98,59.991,1402549203,"274151322000095","019011112586793",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,154724.0,154724.0,11216,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549299,678669.00
06/12/2014 01:00,0,0.000,ALERT,214.64,301.17,60.023,1402549203,"274151322000068","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,95509.7,95509.7,11588,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549301,678670.00
06/12/2014 01:00,0,0.000,ALERT,213.96,302.37,59.996,1402549203,"274151322000054","019011112586793",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,150528.2,150528.2,11327,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402549304,678671.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678672.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678673.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678674.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678675.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678676.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678677.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678678.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678679.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678680.00
06/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402549203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550084,678681.00
06/12/2014 01:15,0,0.000,ALERT,214.41,302.98,59.975,1402550103,"274151322000083","019011112586793",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,152521.4,152521.4,11242,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550178,678682.00
06/12/2014 01:15,0,0.000,ALERT,214.87,302.37,59.981,1402550103,"274151322000076","019011112586793",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,156341.7,156341.7,11204,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550181,678683.00
06/12/2014 01:15,0,0.000,ALERT,214.64,301.77,59.981,1402550103,"274151322000094","019011112586793",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,97589.1,97589.1,11503,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550184,678684.00
06/12/2014 01:15,0,0.000,ALERT,214.41,303.28,59.975,1402550103,"274151322000052","019011112586793",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,152839.8,152839.8,11203,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550187,678685.00
06/12/2014 01:15,0,0.000,ALERT,214.64,302.07,59.970,1402550103,"274151322000085","019011112586793",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,151958.0,151958.0,11177,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550189,678686.00
06/12/2014 01:15,0,0.000,ALERT,214.41,301.77,59.975,1402550103,"274151322000087","019011112586793",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,145980.5,145980.5,11214,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550192,678687.00
06/12/2014 01:15,0,0.000,ALERT,214.19,302.98,59.981,1402550103,"274151322000088","019011112586793",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,147249.3,147249.3,11208,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550195,678688.00
06/12/2014 01:15,0,0.000,ALERT,214.64,303.88,59.970,1402550103,"274151322000095","019011112586793",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,154724.0,154724.0,11218,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550198,678689.00
06/12/2014 01:15,0,0.000,ALERT,215.09,301.47,59.970,1402550103,"274151322000068","019011112586793",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,95509.7,95509.7,11590,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550201,678690.00
06/12/2014 01:15,0,0.000,ALERT,214.41,302.37,59.975,1402550103,"274151322000054","019011112586793",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,150528.2,150528.2,11329,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402550204,678691.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678692.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678693.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678694.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678695.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678696.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678697.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678698.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678699.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678700.00
06/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402550103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402550985,678701.00
06/12/2014 01:30,0,0.000,ALERT,214.64,303.58,59.959,1402551003,"274151322000083","019011112586793",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,152521.4,152521.4,11244,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551077,678702.00
06/12/2014 01:30,0,0.000,ALERT,215.09,302.07,59.959,1402551003,"274151322000076","019011112586793",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,156341.7,156341.7,11206,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551080,678703.00
06/12/2014 01:30,0,0.000,ALERT,214.41,302.37,59.970,1402551003,"274151322000094","019011112586793",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,97589.1,97589.1,11505,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551083,678704.00
06/12/2014 01:30,0,0.000,ALERT,214.41,302.98,59.975,1402551003,"274151322000052","019011112586793",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,152839.8,152839.8,11205,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402551086,678705.00
06/12/2014 01:30,0,0.000,ALERT,214.87,302.98,59.975,1402551003,"274151322000085","019011112586793",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,151958.0,151958.0,11179,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402551089,678706.00
06/12/2014 01:30,0,0.000,ALERT,214.64,301.77,59.975,1402551003,"274151322000087","019011112586793",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,145980.5,145980.5,11216,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551092,678707.00
06/12/2014 01:30,0,0.000,ALERT,214.19,302.37,59.986,1402551003,"274151322000088","019011112586793",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,147249.3,147249.3,11210,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551095,678708.00
06/12/2014 01:30,0,0.000,ALERT,214.64,303.88,59.986,1402551003,"274151322000095","019011112586793",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,154724.0,154724.0,11220,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551098,678709.00
06/12/2014 01:30,0,0.000,ALERT,215.54,302.07,60.007,1402551003,"274151322000068","019011112586793",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,95509.7,95509.7,11592,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551101,678710.00
06/12/2014 01:30,0,0.000,ALERT,214.41,303.28,59.986,1402551003,"274151322000054","019011112586793",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,150528.2,150528.2,11331,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551104,678711.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678712.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678713.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678714.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678715.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678716.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678717.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678718.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678719.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678720.00
06/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402551003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402551885,678721.00
06/12/2014 01:45,0,0.000,ALERT,215.54,303.88,59.965,1402551904,"274151322000083","019011112586793",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,152521.4,152521.4,11246,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551980,678722.00
06/12/2014 01:45,0,0.000,ALERT,216.22,304.48,59.970,1402551904,"274151322000076","019011112586793",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,156341.7,156341.7,11208,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551982,678723.00
06/12/2014 01:45,0,0.000,ALERT,215.77,303.58,59.970,1402551904,"274151322000094","019011112586793",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,97589.1,97589.1,11507,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551985,678724.00
06/12/2014 01:45,0,0.000,ALERT,215.54,303.58,59.970,1402551904,"274151322000052","019011112586793",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,152839.8,152839.8,11207,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551988,678725.00
06/12/2014 01:45,0,0.000,ALERT,215.77,303.88,59.970,1402551904,"274151322000085","019011112586793",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,151958.0,151958.0,11181,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551991,678726.00
06/12/2014 01:45,0,0.000,ALERT,215.77,303.28,59.970,1402551904,"274151322000087","019011112586793",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,145980.5,145980.5,11218,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551994,678727.00
06/12/2014 01:45,0,0.000,ALERT,215.09,303.58,59.965,1402551904,"274151322000088","019011112586793",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,147249.3,147249.3,11212,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551996,678728.00
06/12/2014 01:45,0,0.000,ALERT,215.54,305.08,59.965,1402551904,"274151322000095","019011112586793",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,154724.0,154724.0,11222,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402551999,678729.00
06/12/2014 01:45,0,0.000,ALERT,216.22,302.98,59.965,1402551904,"274151322000068","019011112586793",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,95509.7,95509.7,11594,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552002,678730.00
06/12/2014 01:45,0,0.000,ALERT,215.32,304.18,59.959,1402551904,"274151322000054","019011112586793",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,150528.2,150528.2,11333,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552005,678731.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678732.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678733.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678734.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678735.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678736.00
