ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678737.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678738.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678739.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678740.00
06/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402551904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402552784,678741.00
06/12/2014 02:00,0,0.000,ALERT,215.54,304.48,60.002,1402552803,"274151322000083","019011112586793",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,152521.4,152521.4,11248,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552878,678742.00
06/12/2014 02:00,0,0.000,ALERT,216.22,304.48,60.007,1402552803,"274151322000076","019011112586793",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,156341.7,156341.7,11210,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552881,678743.00
06/12/2014 02:00,0,0.000,ALERT,215.54,304.18,60.002,1402552803,"274151322000094","019011112586793",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,97589.1,97589.1,11509,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552884,678744.00
06/12/2014 02:00,0,0.000,ALERT,215.54,304.48,60.007,1402552803,"274151322000052","019011112586793",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,152839.8,152839.8,11209,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552886,678745.00
06/12/2014 02:00,0,0.000,ALERT,215.77,304.78,59.981,1402552803,"274151322000085","019011112586793",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,151958.0,151958.0,11183,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402552889,678746.00
06/12/2014 02:00,0,0.000,ALERT,215.77,304.48,60.007,1402552803,"274151322000087","019011112586793",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,145980.5,145980.5,11220,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552892,678747.00
06/12/2014 02:00,0,0.000,ALERT,215.32,304.18,60.002,1402552803,"274151322000088","019011112586793",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,147249.3,147249.3,11214,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552895,678748.00
06/12/2014 02:00,0,0.000,ALERT,216.00,305.68,60.002,1402552803,"274151322000095","019011112586793",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,154724.0,154724.0,11224,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552898,678749.00
06/12/2014 02:00,0,0.000,ALERT,216.45,304.18,60.018,1402552803,"274151322000068","019011112586793",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,95509.7,95509.7,11596,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552901,678750.00
06/12/2014 02:00,0,0.000,ALERT,215.54,304.48,60.012,1402552803,"274151322000054","019011112586793",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,150528.2,150528.2,11335,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402552904,678751.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678752.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678753.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678754.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678755.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678756.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678757.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678758.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678759.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678760.00
06/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402552803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553684,678761.00
06/12/2014 02:15,0,0.000,ALERT,214.64,303.88,59.981,1402553703,"274151322000083","019011112586793",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,152521.4,152521.4,11250,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553779,678762.00
06/12/2014 02:15,0,0.000,ALERT,215.32,303.88,59.991,1402553703,"274151322000076","019011112586793",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,156341.7,156341.7,11212,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553781,678763.00
06/12/2014 02:15,0,0.000,ALERT,214.87,303.28,59.991,1402553703,"274151322000094","019011112586793",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,97589.1,97589.1,11511,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553784,678764.00
06/12/2014 02:15,0,0.000,ALERT,214.64,303.88,59.981,1402553703,"274151322000052","019011112586793",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,152839.8,152839.8,11211,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553787,678765.00
06/12/2014 02:15,0,0.000,ALERT,214.64,303.28,60.023,1402553703,"274151322000085","019011112586793",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,151958.0,151958.0,11185,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553790,678766.00
06/12/2014 02:15,0,0.000,ACTIVE_NO_POWER,214.87,302.37,59.991,1402553703,"274151322000087","019011112586793",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,145980.5,145980.5,11222,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402553793,678767.00
06/12/2014 02:15,0,0.000,ALERT,214.41,303.28,59.991,1402553703,"274151322000088","019011112586793",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,147249.3,147249.3,11216,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553796,678768.00
06/12/2014 02:15,0,0.000,ALERT,214.64,304.18,59.991,1402553703,"274151322000095","019011112586793",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,154724.0,154724.0,11226,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402553799,678769.00
06/12/2014 02:15,0,0.000,ALERT,215.54,302.68,59.991,1402553703,"274151322000068","019011112586793",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,95509.7,95509.7,11598,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402553801,678770.00
06/12/2014 02:15,0,0.000,ALERT,214.64,304.48,59.996,1402553703,"274151322000054","019011112586793",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,150528.2,150528.2,11337,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402553804,678771.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678772.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678773.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678774.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678775.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678776.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678777.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678778.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678779.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678780.00
06/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402553703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402554584,678781.00
06/12/2014 02:30,0,0.000,ALERT,214.19,302.07,60.012,1402554603,"274151322000083","019011112586793",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,152521.4,152521.4,11252,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402554678,678782.00
06/12/2014 02:30,0,0.000,ALERT,214.87,302.07,60.007,1402554603,"274151322000076","019011112586793",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,156341.7,156341.7,11214,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402554681,678783.00
06/12/2014 02:30,0,0.000,ALERT,214.41,302.07,60.002,1402554603,"274151322000094","019011112586793",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,97589.1,97589.1,11513,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402554684,678784.00
06/12/2014 02:30,0,0.000,ALERT,213.96,301.77,60.018,1402554603,"274151322000052","019011112586793",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,152839.8,152839.8,11213,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402554686,678785.00
06/12/2014 02:30,0,0.000,ALERT,214.64,302.68,60.012,1402554603,"274151322000085","019011112586793",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,151958.0,151958.0,11187,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402554689,678786.00
06/12/2014 02:30,0,0.000,ALERT,214.41,301.47,60.018,1402554603,"274151322000087","019011112586793",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,145980.5,145980.5,11224,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402554692,678787.00
06/12/2014 02:30,0,0.000,ALERT,213.96,302.07,60.007,1402554603,"274151322000088","019011112586793",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,147249.3,147249.3,11218,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402554695,678788.00
06/12/2014 02:30,0,0.000,ALERT,214.19,303.28,60.018,1402554603,"274151322000095","019011112586793",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,154724.0,154724.0,11228,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402554697,678789.00
06/12/2014 02:30,0,0.000,ALERT,215.09,301.77,60.018,1402554603,"274151322000068","019011112586793",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,95509.7,95509.7,11600,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402554701,678790.00
06/12/2014 02:30,0,0.000,ALERT,214.19,302.07,60.012,1402554603,"274151322000054","019011112586793",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,150528.2,150528.2,11339,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402554704,678791.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678792.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678793.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678794.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678795.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678796.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678797.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678798.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678799.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678800.00
06/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402554603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402555483,678801.00
06/12/2014 02:45,0,0.000,ALERT,214.87,304.18,59.975,1402555504,"274151322000083","019011112586793",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,152521.4,152521.4,11254,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555581,678802.00
06/12/2014 02:45,0,0.000,ALERT,215.54,304.18,59.981,1402555504,"274151322000076","019011112586793",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,156341.7,156341.7,11216,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402555584,678803.00
06/12/2014 02:45,0,0.000,ALERT,215.09,303.88,59.975,1402555504,"274151322000094","019011112586793",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,97589.1,97589.1,11515,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555587,678804.00
06/12/2014 02:45,0,0.000,ALERT,214.87,304.78,59.986,1402555504,"274151322000052","019011112586793",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,152839.8,152839.8,11215,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555590,678805.00
06/12/2014 02:45,0,0.000,ALERT,215.32,304.18,59.986,1402555504,"274151322000085","019011112586793",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,151958.0,151958.0,11189,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555593,678806.00
06/12/2014 02:45,0,0.000,ALERT,215.09,302.68,59.981,1402555504,"274151322000087","019011112586793",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,145980.5,145980.5,11226,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555596,678807.00
06/12/2014 02:45,0,0.000,ALERT,214.64,303.28,59.975,1402555504,"274151322000088","019011112586793",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,147249.3,147249.3,11220,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555599,678808.00
06/12/2014 02:45,0,0.000,ALERT,214.87,305.08,59.975,1402555504,"274151322000095","019011112586793",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,154724.0,154724.0,11230,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555601,678809.00
06/12/2014 02:45,0,0.000,ALERT,215.77,303.28,59.975,1402555504,"274151322000068","019011112586793",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,95509.7,95509.7,11602,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555604,678810.00
06/12/2014 02:45,0,0.000,ALERT,214.87,304.18,59.965,1402555504,"274151322000054","019011112586793",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,150528.2,150528.2,11341,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402555607,678811.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678812.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678813.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678814.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678815.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678816.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678817.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678818.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678819.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678820.00
06/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402555504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402556384,678821.00
06/12/2014 03:00,0,0.000,ALERT,215.09,304.18,59.991,1402556403,"274151322000083","019011112586793",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,152521.4,152521.4,11256,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556479,678822.00
06/12/2014 03:00,0,0.000,ALERT,215.32,303.28,59.991,1402556403,"274151322000076","019011112586793",0.00,13.30,0,300.87,305.98,0.0,0.0,0.000,156341.7,156341.7,11218,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402556482,678823.00
06/12/2014 03:00,0,0.000,ALERT,215.09,302.98,59.996,1402556403,"274151322000094","019011112586793",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,97589.1,97589.1,11517,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556485,678824.00
06/12/2014 03:00,0,0.000,ALERT,214.87,303.28,60.002,1402556403,"274151322000052","019011112586793",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,152839.8,152839.8,11217,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556487,678825.00
06/12/2014 03:00,0,0.000,ALERT,215.09,303.88,60.002,1402556403,"274151322000085","019011112586793",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,151958.0,151958.0,11191,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402556490,678826.00
06/12/2014 03:00,0,0.000,ALERT,215.09,303.28,60.002,1402556403,"274151322000087","019011112586793",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,145980.5,145980.5,11228,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556493,678827.00
06/12/2014 03:00,0,0.000,ALERT,214.41,303.28,60.007,1402556403,"274151322000088","019011112586793",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,147249.3,147249.3,11222,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556496,678828.00
06/12/2014 03:00,0,0.000,ALERT,214.87,304.18,59.996,1402556403,"274151322000095","019011112586793",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,154724.0,154724.0,11232,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402556499,678829.00
06/12/2014 03:00,0,0.000,ALERT,215.54,302.68,60.002,1402556403,"274151322000068","019011112586793",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,95509.7,95509.7,11604,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556502,678830.00
06/12/2014 03:00,0,0.000,ALERT,214.64,304.18,59.996,1402556403,"274151322000054","019011112586793",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,150528.2,150528.2,11343,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402556504,678831.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678832.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678833.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678834.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678835.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678836.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678837.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678838.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678839.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678840.00
06/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402556403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402557283,678841.00
06/12/2014 03:15,0,0.000,ALERT,214.19,303.28,60.018,1402557303,"274151322000083","019011112586793",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,152521.4,152521.4,11258,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402557377,678842.00
06/12/2014 03:15,0,0.000,ALERT,214.64,302.68,60.023,1402557303,"274151322000076","019011112586793",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,156341.7,156341.7,11220,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557380,678843.00
06/12/2014 03:15,0,0.000,ALERT,214.19,301.47,60.018,1402557303,"274151322000094","019011112586793",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,97589.1,97589.1,11519,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557383,678844.00
06/12/2014 03:15,0,0.000,ALERT,213.96,301.77,60.012,1402557303,"274151322000052","019011112586793",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,152839.8,152839.8,11219,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557386,678845.00
06/12/2014 03:15,0,0.000,ALERT,214.41,302.68,60.012,1402557303,"274151322000085","019011112586793",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,151958.0,151958.0,11193,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557389,678846.00
06/12/2014 03:15,0,0.000,ALERT,214.41,301.47,60.018,1402557303,"274151322000087","019011112586793",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,145980.5,145980.5,11230,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557391,678847.00
06/12/2014 03:15,0,0.000,ALERT,213.96,302.07,60.018,1402557303,"274151322000088","019011112586793",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,147249.3,147249.3,11224,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557394,678848.00
06/12/2014 03:15,0,0.000,ALERT,214.19,303.58,60.023,1402557303,"274151322000095","019011112586793",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,154724.0,154724.0,11234,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402557397,678849.00
06/12/2014 03:15,0,0.000,ALERT,215.09,301.47,60.018,1402557303,"274151322000068","019011112586793",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,95509.7,95509.7,11606,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557400,678850.00
06/12/2014 03:15,0,0.000,ALERT,214.41,302.98,60.018,1402557303,"274151322000054","019011112586793",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,150528.2,150528.2,11345,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402557403,678851.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678852.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678853.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678854.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678855.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678856.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678857.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678858.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678859.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678860.00
06/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402557303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402558183,678861.00
06/12/2014 03:30,0,0.000,ALERT,214.19,302.37,59.959,1402558203,"274151322000083","019011112586793",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,152521.4,152521.4,11260,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558278,678862.00
06/12/2014 03:30,0,0.000,ALERT,214.87,302.37,59.965,1402558203,"274151322000076","019011112586793",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,156341.7,156341.7,11222,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558281,678863.00
06/12/2014 03:30,0,0.000,ALERT,214.64,302.37,59.981,1402558203,"274151322000094","019011112586793",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,97589.1,97589.1,11521,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402558284,678864.00
06/12/2014 03:30,0,0.000,ALERT,214.19,303.28,59.970,1402558203,"274151322000052","019011112586793",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,152839.8,152839.8,11221,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402558287,678865.00
06/12/2014 03:30,0,0.000,ALERT,214.19,302.07,59.970,1402558203,"274151322000085","019011112586793",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,151958.0,151958.0,11195,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558290,678866.00
06/12/2014 03:30,0,0.000,ALERT,214.19,301.17,59.970,1402558203,"274151322000087","019011112586793",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,145980.5,145980.5,11232,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558293,678867.00
06/12/2014 03:30,0,0.000,ALERT,214.19,302.07,59.970,1402558203,"274151322000088","019011112586793",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,147249.3,147249.3,11226,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402558295,678868.00
06/12/2014 03:30,0,0.000,ALERT,214.41,303.58,59.981,1402558203,"274151322000095","019011112586793",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,154724.0,154724.0,11236,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558298,678869.00
06/12/2014 03:30,0,0.000,ALERT,214.87,301.77,59.986,1402558203,"274151322000068","019011112586793",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,95509.7,95509.7,11608,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558301,678870.00
06/12/2014 03:30,0,0.000,ALERT,214.19,303.28,59.975,1402558203,"274151322000054","019011112586793",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,150528.2,150528.2,11347,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402558304,678871.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678872.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678873.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678874.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678875.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678876.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678877.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678878.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678879.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678880.00
06/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402558203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559084,678881.00
06/12/2014 03:45,0,0.000,ALERT,214.87,303.58,59.991,1402559103,"274151322000083","019011112586793",0.00,12.70,0,287.95,305.08,0.0,0.0,0.000,152521.4,152521.4,11262,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559178,678882.00
06/12/2014 03:45,0,0.000,ALERT,215.32,303.58,59.959,1402559103,"274151322000076","019011112586793",0.00,13.00,0,287.65,305.08,0.0,0.0,0.000,156341.7,156341.7,11224,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559181,678883.00
06/12/2014 03:45,0,0.000,ALERT,215.09,302.98,59.975,1402559103,"274151322000094","019011112586793",0.00,12.30,0,287.35,303.88,0.0,0.0,0.000,97589.1,97589.1,11523,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559184,678884.00
06/12/2014 03:45,0,0.000,ALERT,214.87,303.58,59.975,1402559103,"274151322000052","019011112586793",0.00,13.30,0,287.35,305.08,0.0,0.0,0.000,152839.8,152839.8,11223,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559186,678885.00
06/12/2014 03:45,0,0.000,ALERT,215.09,302.98,59.975,1402559103,"274151322000085","019011112586793",0.00,12.70,0,287.65,304.78,0.0,0.0,0.000,151958.0,151958.0,11197,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559189,678886.00
06/12/2014 03:45,0,0.000,ALERT,215.09,302.37,59.975,1402559103,"274151322000087","019011112586793",0.00,14.00,0,286.74,303.88,0.0,0.0,0.000,145980.5,145980.5,11234,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402559192,678887.00
06/12/2014 03:45,0,0.000,ALERT,214.19,303.28,59.938,1402559103,"274151322000088","019011112586793",0.00,13.30,0,287.35,304.48,0.0,0.0,0.000,147249.3,147249.3,11228,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559195,678888.00
06/12/2014 03:45,0,0.000,ALERT,214.87,303.88,59.970,1402559103,"274151322000095","019011112586793",0.00,12.30,0,288.55,305.38,0.0,0.0,0.000,154724.0,154724.0,11238,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559198,678889.00
06/12/2014 03:45,0,0.000,ALERT,215.77,302.98,59.965,1402559103,"274151322000068","019011112586793",0.00,13.70,0,287.05,303.58,0.0,0.0,0.000,95509.7,95509.7,11610,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402559201,678890.00
06/12/2014 03:45,0,0.000,ALERT,214.64,303.58,59.965,1402559103,"274151322000054","019011112586793",0.00,13.30,0,287.65,305.08,0.0,0.0,0.000,150528.2,150528.2,11349,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402559203,678891.00
