ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678892.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678893.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678894.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678895.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678896.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678897.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678898.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678899.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678900.00
06/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402559103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402559984,678901.00
06/12/2014 04:00,0,0.000,ALERT,214.19,302.98,59.991,1402560003,"274151322000083","019011112586793",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,152521.4,152521.4,11264,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560078,678902.00
06/12/2014 04:00,0,0.000,ALERT,215.09,302.68,59.991,1402560003,"274151322000076","019011112586793",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,156341.7,156341.7,11226,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402560081,678903.00
06/12/2014 04:00,0,0.000,ALERT,214.41,302.37,59.981,1402560003,"274151322000094","019011112586793",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,97589.1,97589.1,11525,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560084,678904.00
06/12/2014 04:00,0,0.000,ALERT,214.19,302.37,59.991,1402560003,"274151322000052","019011112586793",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,152839.8,152839.8,11225,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560087,678905.00
06/12/2014 04:00,0,0.000,ALERT,214.41,302.68,59.991,1402560003,"274151322000085","019011112586793",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,151958.0,151958.0,11199,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560090,678906.00
06/12/2014 04:00,0,0.000,ALERT,214.19,301.17,59.996,1402560003,"274151322000087","019011112586793",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,145980.5,145980.5,11236,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560093,678907.00
06/12/2014 04:00,0,0.000,ALERT,214.19,302.37,60.007,1402560003,"274151322000088","019011112586793",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,147249.3,147249.3,11230,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560096,678908.00
06/12/2014 04:00,0,0.000,ALERT,214.41,303.58,59.996,1402560003,"274151322000095","019011112586793",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,154724.0,154724.0,11240,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560099,678909.00
06/12/2014 04:00,0,0.000,ALERT,214.87,301.47,59.981,1402560003,"274151322000068","019011112586793",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,95509.7,95509.7,11612,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560102,678910.00
06/12/2014 04:00,0,0.000,ALERT,213.96,302.68,59.986,1402560003,"274151322000054","019011112586793",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,150528.2,150528.2,11351,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560104,678911.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678912.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678913.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678914.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678915.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678916.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678917.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678918.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678919.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678920.00
06/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402560003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402560883,678921.00
06/12/2014 04:15,0,0.000,ALERT,214.41,302.68,59.965,1402560903,"274151322000083","019011112586793",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,152521.4,152521.4,11266,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560977,678922.00
06/12/2014 04:15,0,0.000,ALERT,214.87,302.68,59.975,1402560903,"274151322000076","019011112586793",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,156341.7,156341.7,11228,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402560980,678923.00
06/12/2014 04:15,0,0.000,ALERT,214.41,302.07,59.970,1402560903,"274151322000094","019011112586793",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,97589.1,97589.1,11527,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560983,678924.00
06/12/2014 04:15,0,0.000,ALERT,214.19,301.77,59.970,1402560903,"274151322000052","019011112586793",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,152839.8,152839.8,11227,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402560986,678925.00
06/12/2014 04:15,0,0.000,ALERT,214.41,302.07,59.970,1402560903,"274151322000085","019011112586793",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,151958.0,151958.0,11201,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560989,678926.00
06/12/2014 04:15,0,0.000,ALERT,214.41,301.47,59.981,1402560903,"274151322000087","019011112586793",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,145980.5,145980.5,11238,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402560992,678927.00
06/12/2014 04:15,0,0.000,ALERT,213.96,302.07,59.981,1402560903,"274151322000088","019011112586793",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,147249.3,147249.3,11232,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560995,678928.00
06/12/2014 04:15,0,0.000,ALERT,214.64,303.88,59.986,1402560903,"274151322000095","019011112586793",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,154724.0,154724.0,11242,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402560998,678929.00
06/12/2014 04:15,0,0.000,ALERT,215.09,302.07,60.012,1402560903,"274151322000068","019011112586793",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,95509.7,95509.7,11614,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561000,678930.00
06/12/2014 04:15,0,0.000,ALERT,214.41,302.68,59.986,1402560903,"274151322000054","019011112586793",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,150528.2,150528.2,11353,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561003,678931.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678932.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678933.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678934.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678935.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678936.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678937.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678938.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678939.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678940.00
06/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402560903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402561783,678941.00
06/12/2014 04:30,0,0.000,ALERT,213.96,301.77,59.986,1402561803,"274151322000083","019011112586793",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,152521.4,152521.4,11268,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561878,678942.00
06/12/2014 04:30,0,0.000,ALERT,214.41,301.17,59.981,1402561803,"274151322000076","019011112586793",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,156341.7,156341.7,11230,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561881,678943.00
06/12/2014 04:30,0,0.000,ALERT,213.74,300.87,59.970,1402561803,"274151322000094","019011112586793",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,97589.1,97589.1,11529,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561884,678944.00
06/12/2014 04:30,0,0.000,ALERT,213.96,302.68,59.981,1402561803,"274151322000052","019011112586793",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,152839.8,152839.8,11229,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561887,678945.00
06/12/2014 04:30,0,0.000,ALERT,214.41,301.47,59.981,1402561803,"274151322000085","019011112586793",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,151958.0,151958.0,11203,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561890,678946.00
06/12/2014 04:30,0,0.000,ALERT,213.96,301.17,59.981,1402561803,"274151322000087","019011112586793",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,145980.5,145980.5,11240,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561893,678947.00
06/12/2014 04:30,0,0.000,ALERT,214.19,302.98,59.981,1402561803,"274151322000095","019011112586793",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,154724.0,154724.0,11244,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561898,678948.00
06/12/2014 04:30,0,0.000,ALERT,214.87,301.17,59.981,1402561803,"274151322000068","019011112586793",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,95509.7,95509.7,11616,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561901,678949.00
06/12/2014 04:30,0,0.000,ALERT,213.96,302.37,59.981,1402561803,"274151322000054","019011112586793",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,150528.2,150528.2,11355,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402561904,678950.00
06/12/2014 04:30,0,0.000,ALERT,213.74,301.77,59.970,1402561803,"274151322000088","019011112586793",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,147249.3,147249.3,11234,0,0,0,L,1151911521,2,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402561927,678951.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678952.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678953.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678954.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678955.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678956.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678957.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678958.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678959.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678960.00
06/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402561803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402562684,678961.00
06/12/2014 04:45,0,0.000,ALERT,213.74,302.37,59.991,1402562703,"274151322000083","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,152521.4,152521.4,11270,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562779,678962.00
06/12/2014 04:45,0,0.000,ALERT,214.19,302.07,59.975,1402562703,"274151322000076","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,156341.7,156341.7,11232,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402562781,678963.00
06/12/2014 04:45,0,0.000,ALERT,213.74,301.17,59.991,1402562703,"274151322000094","019011112586793",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,97589.1,97589.1,11531,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562785,678964.00
06/12/2014 04:45,0,0.000,ALERT,213.51,301.17,59.954,1402562703,"274151322000052","019011112586793",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,152839.8,152839.8,11231,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562787,678965.00
06/12/2014 04:45,0,0.000,ALERT,213.74,301.17,59.981,1402562703,"274151322000085","019011112586793",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,151958.0,151958.0,11205,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562790,678966.00
06/12/2014 04:45,0,0.000,ALERT,213.74,301.17,60.012,1402562703,"274151322000087","019011112586793",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,145980.5,145980.5,11242,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562793,678967.00
06/12/2014 04:45,0,0.000,ALERT,213.29,301.77,59.981,1402562703,"274151322000088","019011112586793",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,147249.3,147249.3,11236,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562796,678968.00
06/12/2014 04:45,0,0.000,ALERT,213.51,302.07,59.975,1402562703,"274151322000095","019011112586793",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,154724.0,154724.0,11246,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562799,678969.00
06/12/2014 04:45,0,0.000,ALERT,214.64,301.17,59.986,1402562703,"274151322000068","019011112586793",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,95509.7,95509.7,11618,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402562802,678970.00
06/12/2014 04:45,0,0.000,ALERT,213.51,302.07,59.986,1402562703,"274151322000054","019011112586793",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,150528.2,150528.2,11357,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402562805,678971.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678972.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678973.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678974.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678975.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678976.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678977.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678978.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678979.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678980.00
06/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402562703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402563583,678981.00
06/12/2014 05:00,0,0.000,ALERT,213.29,301.77,59.938,1402563603,"274151322000083","019011112586793",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,152521.4,152521.4,11272,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563679,678982.00
06/12/2014 05:00,0,0.000,ALERT,213.96,300.87,59.917,1402563603,"274151322000076","019011112586793",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,156341.7,156341.7,11234,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563682,678983.00
06/12/2014 05:00,0,0.000,ALERT,213.29,300.57,59.922,1402563603,"274151322000094","019011112586793",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,97589.1,97589.1,11533,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402563685,678984.00
06/12/2014 05:00,0,0.000,ALERT,213.29,302.07,59.896,1402563603,"274151322000052","019011112586793",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,152839.8,152839.8,11233,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563688,678985.00
06/12/2014 05:00,0,0.000,ALERT,213.51,301.17,59.928,1402563603,"274151322000085","019011112586793",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,151958.0,151958.0,11207,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402563690,678986.00
06/12/2014 05:00,0,0.000,ALERT,213.51,301.17,59.965,1402563603,"274151322000087","019011112586793",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,145980.5,145980.5,11244,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402563693,678987.00
06/12/2014 05:00,0,0.000,ALERT,213.29,301.47,59.938,1402563603,"274151322000088","019011112586793",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,147249.3,147249.3,11238,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563696,678988.00
06/12/2014 05:00,0,0.000,ALERT,213.51,302.07,59.928,1402563603,"274151322000095","019011112586793",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,154724.0,154724.0,11248,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563699,678989.00
06/12/2014 05:00,0,0.000,ALERT,214.41,300.87,59.933,1402563603,"274151322000068","019011112586793",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,95509.7,95509.7,11620,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563702,678990.00
06/12/2014 05:00,0,0.000,ALERT,213.29,302.07,59.933,1402563603,"274151322000054","019011112586793",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,150528.2,150528.2,11359,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402563704,678991.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678992.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678993.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678994.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678995.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678996.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678997.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678998.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,678999.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,679000.00
06/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402563603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402564483,679001.00
06/12/2014 05:15,0,0.000,ALERT,213.51,301.17,59.986,1402564503,"274151322000083","019011112586793",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,152521.4,152521.4,11274,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564579,679002.00
06/12/2014 05:15,0,0.000,ALERT,214.19,301.17,60.018,1402564503,"274151322000076","019011112586793",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,156341.7,156341.7,11236,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564582,679003.00
06/12/2014 05:15,0,0.000,ALERT,213.51,300.57,59.965,1402564503,"274151322000094","019011112586793",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,97589.1,97589.1,11535,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564585,679004.00
06/12/2014 05:15,0,0.000,ALERT,213.51,301.47,59.991,1402564503,"274151322000052","019011112586793",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,152839.8,152839.8,11235,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564588,679005.00
06/12/2014 05:15,0,0.000,ALERT,213.74,301.77,60.002,1402564503,"274151322000085","019011112586793",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,151958.0,151958.0,11209,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564590,679006.00
06/12/2014 05:15,0,0.000,ALERT,213.29,300.57,59.996,1402564503,"274151322000087","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,145980.5,145980.5,11246,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564593,679007.00
06/12/2014 05:15,0,0.000,ALERT,213.06,301.17,59.986,1402564503,"274151322000088","019011112586793",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,147249.3,147249.3,11240,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564596,679008.00
06/12/2014 05:15,0,0.000,ALERT,213.29,302.07,59.954,1402564503,"274151322000095","019011112586793",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,154724.0,154724.0,11250,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564599,679009.00
06/12/2014 05:15,0,0.000,ALERT,214.41,300.57,59.986,1402564503,"274151322000068","019011112586793",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,95509.7,95509.7,11622,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402564602,679010.00
06/12/2014 05:15,0,0.000,ALERT,213.29,301.17,59.986,1402564503,"274151322000054","019011112586793",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,150528.2,150528.2,11361,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402564604,679011.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679012.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679013.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679014.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679015.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679016.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679017.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679018.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679019.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679020.00
06/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402564503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402565384,679021.00
06/12/2014 05:30,0,0.000,ALERT,213.29,301.17,59.959,1402565403,"274151322000083","019011112586793",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,152521.4,152521.4,11276,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402565479,679022.00
06/12/2014 05:30,0,0.000,ALERT,213.96,300.87,59.959,1402565403,"274151322000076","019011112586793",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,156341.7,156341.7,11238,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402565482,679023.00
06/12/2014 05:30,0,0.000,ALERT,213.51,300.87,59.981,1402565403,"274151322000094","019011112586793",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,97589.1,97589.1,11537,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402565484,679024.00
06/12/2014 05:30,0,0.000,ALERT,213.51,301.17,59.981,1402565403,"274151322000052","019011112586793",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,152839.8,152839.8,11237,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402565488,679025.00
06/12/2014 05:30,0,0.000,ALERT,213.74,300.87,59.970,1402565403,"274151322000085","019011112586793",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,151958.0,151958.0,11211,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402565491,679026.00
06/12/2014 05:30,0,0.000,ALERT,213.74,300.27,59.959,1402565403,"274151322000087","019011112586793",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,145980.5,145980.5,11248,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402565494,679027.00
06/12/2014 05:30,0,0.000,ALERT,213.06,300.57,59.954,1402565403,"274151322000088","019011112586793",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,147249.3,147249.3,11242,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402565497,679028.00
06/12/2014 05:30,0,0.000,ALERT,213.51,302.07,59.949,1402565403,"274151322000095","019011112586793",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,154724.0,154724.0,11252,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402565500,679029.00
06/12/2014 05:30,0,0.000,ALERT,214.19,299.97,59.944,1402565403,"274151322000068","019011112586793",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,95509.7,95509.7,11624,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402565502,679030.00
06/12/2014 05:30,0,0.000,ALERT,213.51,301.47,59.944,1402565403,"274151322000054","019011112586793",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,150528.2,150528.2,11363,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402565505,679031.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679032.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679033.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679034.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679035.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679036.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679037.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679038.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679039.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679040.00
06/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402565403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402566284,679041.00
06/12/2014 05:45,0,0.000,ALERT,214.41,301.77,59.959,1402566303,"274151322000083","019011112586793",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,152521.4,152521.4,11278,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402566378,679042.00
06/12/2014 05:45,0,0.000,ALERT,214.87,301.17,59.949,1402566303,"274151322000076","019011112586793",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,156341.7,156341.7,11240,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402566381,679043.00
06/12/2014 05:45,0,0.000,ALERT,214.41,301.17,59.949,1402566303,"274151322000094","019011112586793",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,97589.1,97589.1,11539,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402566383,679044.00
06/12/2014 05:45,0,0.000,ALERT,213.96,301.17,59.944,1402566303,"274151322000052","019011112586793",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,152839.8,152839.8,11239,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402566386,679045.00
06/12/2014 05:45,0,0.000,ALERT,214.19,301.47,59.944,1402566303,"274151322000085","019011112586793",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,151958.0,151958.0,11213,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402566389,679046.00
06/12/2014 05:45,0,0.000,ALERT,214.19,300.27,59.949,1402566303,"274151322000087","019011112586793",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,145980.5,145980.5,11250,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402566392,679047.00
