ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 05:45,0,0.000,ALERT,213.74,301.17,59.944,1402566303,"274151322000088","019011112586793",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,147249.3,147249.3,11244,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402566395,679048.00
06/12/2014 05:45,0,0.000,ALERT,214.41,302.37,59.949,1402566303,"274151322000095","019011112586793",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,154724.0,154724.0,11254,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402566398,679049.00
06/12/2014 05:45,0,0.000,ALERT,214.87,300.87,59.954,1402566303,"274151322000068","019011112586793",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,95509.7,95509.7,11626,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402566401,679050.00
06/12/2014 05:45,0,0.000,ALERT,213.96,301.47,59.949,1402566303,"274151322000054","019011112586793",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,150528.2,150528.2,11365,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402566403,679051.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679052.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679053.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679054.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679055.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679056.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679057.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679058.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679059.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679060.00
06/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402566303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402567184,679061.00
06/12/2014 06:00,0,0.072,ALERT,213.96,301.17,59.965,1402567203,"274151322000083","019011112586793",22.82,14.70,0,299.67,304.78,1.7,0.0,0.000,152521.4,152521.4,11280,0,0,0,L,1151911521,1,122.01,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1402567279,679062.00
06/12/2014 06:00,0,0.076,ALERT,214.41,300.87,59.938,1402567203,"274151322000076","019011112586793",23.76,15.00,0,299.37,304.48,1.8,0.0,0.000,156341.7,156341.7,11242,0,0,0,L,1151911521,1,122.23,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1402567282,679063.00
06/12/2014 06:00,0,0.000,ALERT,213.96,300.57,59.954,1402567203,"274151322000094","019011112586793",39.86,14.30,0,299.07,380.22,0.0,0.0,0.000,97589.1,97589.1,11541,0,0,0,L,1151911521,1,121.78,123.81,0002,11,0,0,0,0,0,0,38,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1402567285,679064.00
06/12/2014 06:00,0,0.096,ALERT,213.74,300.57,59.933,1402567203,"274151322000052","019011112586793",22.64,15.00,0,299.07,304.78,2.2,0.2,0.000,152839.8,152839.8,11241,0,0,0,L,1151911521,1,121.55,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1402567287,679065.00
06/12/2014 06:00,0,0.070,ALERT,213.74,301.17,59.944,1402567203,"274151322000085","019011112586793",23.48,15.00,0,299.37,304.48,1.7,0.0,0.000,151958.0,151958.0,11215,0,0,0,L,1151911521,1,122.46,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1402567290,679066.00
06/12/2014 06:00,0,0.082,ALERT,213.74,299.67,59.959,1402567203,"274151322000087","019011112586793",21.87,15.00,0,298.47,303.58,1.9,0.0,0.000,145980.5,145980.5,11252,0,0,0,L,1151911521,1,122.23,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1402567293,679067.00
06/12/2014 06:00,0,0.057,ALERT,213.51,300.27,59.944,1402567203,"274151322000088","019011112586793",22.62,15.30,0,299.07,304.18,1.3,0.0,0.000,147249.3,147249.3,11246,0,0,0,L,1151911521,1,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1402567296,679068.00
06/12/2014 06:00,0,0.068,ALERT,213.74,302.07,59.928,1402567203,"274151322000095","019011112586793",23.74,14.00,0,300.57,305.08,1.6,0.0,0.000,154724.0,154724.0,11256,0,0,0,L,1151911521,1,122.46,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1402567299,679069.00
06/12/2014 06:00,0,0.008,ALERT,214.41,299.67,59.928,1402567203,"274151322000068","019011112586793",40.04,15.50,0,298.47,379.62,0.0,0.0,0.000,95509.7,95509.7,11628,0,0,0,L,1151911521,1,122.68,123.59,0002,15,0,0,0,0,0,0,45,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1402567302,679070.00
06/12/2014 06:00,0,0.068,ALERT,213.51,300.57,59.922,1402567203,"274151322000054","019011112586793",23.50,15.50,0,299.37,304.78,1.6,0.0,0.000,150528.2,150528.2,11367,0,0,0,L,1151911521,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1402567305,679071.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679072.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679073.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679074.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679075.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679076.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679077.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679078.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679079.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679080.00
06/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402567203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568084,679081.00
06/12/2014 06:15,0,0.102,ACTIVE,213.96,339.34,59.975,1402568103,"274151322000083","019011112586793",25.19,16.00,0,299.37,348.66,2.6,0.6,0.004,152521.5,152521.5,11282,0,0,0,L,1151911521,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568176,679082.00
06/12/2014 06:15,0,0.107,ACTIVE,215.09,340.25,59.965,1402568103,"274151322000076","019011112586793",25.86,16.70,0,298.77,347.76,2.9,0.8,0.009,156341.8,156341.8,11244,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568178,679083.00
06/12/2014 06:15,0,0.055,ALERT,214.19,330.93,59.949,1402568103,"274151322000094","019011112586793",25.78,15.30,0,298.17,391.64,1.4,0.0,0.000,97589.1,97589.1,11543,0,0,0,L,1151911521,1,122.23,123.59,0002,12,0,0,0,0,0,0,239,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568181,679084.00
06/12/2014 06:15,0,0.123,ACTIVE,214.19,339.34,59.933,1402568103,"274151322000052","019011112586793",25.52,17.00,0,299.07,349.26,3.2,1.1,0.000,152840.1,152840.1,11243,0,0,0,L,1151911521,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568182,679085.00
06/12/2014 06:15,0,0.102,ACTIVE,214.19,339.04,59.954,1402568103,"274151322000085","019011112586793",25.19,16.30,0,299.07,347.16,2.6,0.6,0.000,151958.1,151958.1,11217,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568184,679086.00
06/12/2014 06:15,0,0.107,ACTIVE,214.19,339.34,59.970,1402568103,"274151322000087","019011112586793",24.61,16.30,0,298.17,347.76,2.7,0.7,0.000,145980.6,145980.6,11254,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568186,679087.00
06/12/2014 06:15,0,0.092,ACTIVE,213.74,339.04,59.959,1402568103,"274151322000088","019011112586793",23.20,16.70,0,298.77,357.08,2.1,0.2,0.004,147249.3,147249.3,11248,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568188,679088.00
06/12/2014 06:15,0,0.098,ACTIVE,213.96,339.65,59.965,1402568103,"274151322000095","019011112586793",25.37,16.00,0,299.97,348.06,2.5,0.5,0.004,154724.0,154724.0,11258,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568189,679089.00
06/12/2014 06:15,0,0.070,ALERT,214.64,315.30,59.954,1402568103,"274151322000068","019011112586793",25.09,16.30,0,298.17,391.94,1.9,0.0,0.000,95509.7,95509.7,11630,0,0,0,L,1151911521,1,122.68,123.59,0002,15,0,0,0,0,0,0,253,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568192,679090.00
06/12/2014 06:15,0,0.100,ACTIVE,213.74,338.14,59.965,1402568103,"274151322000054","019011112586793",24.97,17.00,0,299.07,347.46,2.5,0.5,0.000,150528.3,150528.3,11369,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568194,679091.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679092.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679093.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679094.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679095.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679096.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679097.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679098.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679099.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679100.00
06/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402568103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402568983,679101.00
06/12/2014 06:30,0,0.129,ALERT,213.74,338.74,59.975,1402569003,"274151322000083","019011112586793",25.94,17.50,0,299.67,342.35,3.5,1.4,0.013,152521.7,152521.7,11283,0,0,0,L,1151911521,1,122.23,123.14,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569079,679102.00
06/12/2014 06:30,0,0.141,ALERT,214.19,340.25,59.981,1402569003,"274151322000076","019011112586793",26.32,17.50,0,299.67,342.95,3.8,1.7,0.013,156342.1,156342.1,11245,0,0,0,L,1151911521,1,122.46,123.59,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569082,679103.00
06/12/2014 06:30,0,0.074,ALERT,214.19,339.95,59.981,1402569003,"274151322000094","019011112586793",29.52,16.30,0,299.07,391.64,2.2,0.2,0.004,97589.1,97589.1,11545,0,0,0,L,1151911521,1,122.01,123.59,0002,12,0,0,0,0,0,0,33,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569085,679104.00
06/12/2014 06:30,0,0.152,ALERT,213.96,337.54,59.986,1402569003,"274151322000052","019011112586793",26.40,17.80,0,299.67,342.35,4.1,2.0,0.000,152840.5,152840.5,11244,0,0,0,L,1151911521,1,121.78,123.36,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569088,679105.00
06/12/2014 06:30,0,0.133,ALERT,213.96,339.65,59.981,1402569003,"274151322000085","019011112586793",25.74,17.50,0,299.37,342.95,3.5,1.4,0.009,151958.4,151958.4,11218,0,0,0,L,1151911521,1,122.68,122.91,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569091,679106.00
06/12/2014 06:30,0,0.137,ALERT,213.74,339.65,59.986,1402569003,"274151322000087","019011112586793",25.50,17.80,0,299.07,342.35,3.6,1.5,0.004,145980.9,145980.9,11255,0,0,0,L,1151911521,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569094,679107.00
06/12/2014 06:30,0,0.115,ALERT,213.29,339.04,59.996,1402569003,"274151322000088","019011112586793",25.25,17.80,0,299.07,342.35,3.0,1.0,0.004,147249.5,147249.5,11249,0,0,0,L,1151911521,1,122.68,122.91,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569096,679108.00
06/12/2014 06:30,0,0.133,ALERT,213.74,339.95,59.986,1402569003,"274151322000095","019011112586793",25.50,17.00,0,299.97,342.05,3.5,1.4,0.018,154724.3,154724.3,11259,0,0,0,L,1151911521,1,122.68,122.91,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569099,679109.00
06/12/2014 06:30,0,0.092,ALERT,214.41,339.95,60.012,1402569003,"274151322000068","019011112586793",29.52,17.80,0,298.17,391.94,2.8,0.7,0.004,95509.8,95509.8,11632,0,0,0,L,1151911521,1,122.46,123.59,0002,16,0,0,0,0,0,0,36,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569102,679110.00
06/12/2014 06:30,0,0.131,ALERT,213.29,339.95,59.981,1402569003,"274151322000054","019011112586793",25.58,18.00,0,299.67,342.05,3.4,1.4,0.009,150528.5,150528.5,11370,0,0,0,L,1151911521,1,122.23,122.68,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569105,679111.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679112.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679113.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679114.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679115.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679116.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679117.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679118.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337501.50000007,337501.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679119.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340409.79999956,340409.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679120.00
06/12/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402569003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569883,679121.00
06/12/2014 06:45,0,0.180,ACTIVE,213.96,340.25,59.996,1402569903,"274151322000083","019011112586793",25.62,18.30,0,325.22,355.28,4.7,2.6,0.022,152522.1,152522.1,11285,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569977,679122.00
06/12/2014 06:45,0,0.188,ACTIVE,214.64,339.95,59.991,1402569903,"274151322000076","019011112586793",26.88,18.30,0,335.74,343.25,5.1,3.0,0.022,156342.6,156342.6,11247,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569978,679123.00
06/12/2014 06:45,0,0.107,ALERT,214.19,339.34,59.991,1402569903,"274151322000094","019011112586793",30.32,17.50,0,299.07,396.75,3.3,1.2,0.009,97589.2,97589.2,11547,0,0,0,L,1151911521,1,122.23,123.59,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569981,679124.00
06/12/2014 06:45,0,0.201,ACTIVE,214.19,340.25,59.970,1402569903,"274151322000052","019011112586793",26.36,18.70,0,327.02,352.27,5.4,3.3,0.022,152841.0,152841.0,11246,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569983,679125.00
06/12/2014 06:45,0,0.180,ACTIVE,214.41,339.34,59.986,1402569903,"274151322000085","019011112586793",26.20,18.00,0,330.33,350.47,4.8,2.7,0.013,151958.8,151958.8,11220,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569985,679126.00
06/12/2014 06:45,0,0.182,ACTIVE,214.19,339.34,60.012,1402569903,"274151322000087","019011112586793",26.00,19.00,0,322.81,356.18,4.8,2.7,0.013,145981.3,145981.3,11257,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569986,679127.00
06/12/2014 06:45,0,0.166,ACTIVE,213.96,339.65,59.991,1402569903,"274151322000088","019011112586793",24.75,18.30,0,327.02,350.77,4.2,2.1,0.022,147249.7,147249.7,11251,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569988,679128.00
06/12/2014 06:45,0,0.184,ACTIVE,213.96,340.25,59.986,1402569903,"274151322000095","019011112586793",26.22,17.80,0,331.83,346.56,4.9,2.8,0.022,154724.7,154724.7,11261,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569990,679129.00
06/12/2014 06:45,0,0.125,ACTIVE,214.64,341.75,59.959,1402569903,"274151322000068","019011112586793",30.57,18.70,0,297.87,397.96,3.9,1.8,0.018,95510.1,95510.1,11634,0,0,0,L,1151911521,1,122.91,123.81,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569991,679130.00
06/12/2014 06:45,0,0.178,ACTIVE,214.41,338.74,60.002,1402569903,"274151322000054","019011112586793",26.00,19.00,0,328.52,349.86,4.7,2.6,0.013,150528.9,150528.9,11372,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402569993,679131.00
06/12/2014 06:45,1,0.006,ALERT,213.4,356.34,60.03,1402569903,"033051125000118","019011112586793",42.63,15,0.000,323.25,440.68,0.2,0.0,0.000,337501.50000007,337502.30000007,112,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402570052,679132.00
06/12/2014 06:45,1,0.021,ACTIVE_NO_POWER,213.8,385.88,60.03,1402569903,"033051125000150","019011112586793",42.76,15,0.000,322.91,440.35,0.8,0.0,0.000,340409.79999956,340410.6999996,118,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570130,679133.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679134.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264468.19999954,264468.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679135.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260326.19999986,260326.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679136.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323134.99999994,323134.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679137.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290401.40000003,290401.40000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679138.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306565.8,306565.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679139.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679140.00
06/12/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402569903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306116.80000015,306116.80000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570783,679141.00
06/12/2014 07:00,1,0.158,ACTIVE_NO_POWER,212.9,431.34,60.03,1402570803,"033051125000118","019011112586793",34.57,17,0.000,317.42,442.40,5.4,0.0,0.000,337502.30000007,337502.90000007,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570869,679142.00
06/12/2014 07:00,1,0.165,ACTIVE_NO_POWER,212.5,384.92,60.00,1402570803,"033051125000150","019011112586793",36.53,17,0.000,317.09,442.67,5.9,0.0,0.000,340410.6999996,340411.1999996,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570871,679143.00
06/12/2014 07:00,0,0.244,ACTIVE,213.29,339.34,59.954,1402570803,"274151322000083","019011112586793",27.00,19.00,0,334.84,343.85,6.7,4.5,0.031,152523.1,152523.1,11286,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570873,679144.00
06/12/2014 07:00,0,0.262,ACTIVE,213.74,339.65,59.970,1402570803,"274151322000076","019011112586793",27.73,19.30,0,335.74,343.55,7.3,5.2,0.044,156343.8,156343.8,11248,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570874,679145.00
06/12/2014 07:00,0,0.156,ACTIVE,213.06,350.77,59.981,1402570803,"274151322000094","019011112586793",32.54,18.30,0,336.34,353.77,5.2,3.1,0.031,97589.8,97589.8,11549,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570876,679146.00
06/12/2014 07:00,0,0.268,ACTIVE,213.06,338.74,59.944,1402570803,"274151322000052","019011112586793",27.23,19.30,0,333.93,344.15,7.4,5.2,0.031,152842.2,152842.2,11247,0,0,0,L,1151911521,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570878,679147.00
06/12/2014 07:00,0,0.248,ACTIVE,213.51,338.14,59.965,1402570803,"274151322000085","019011112586793",26.80,19.00,0,335.74,343.55,6.7,4.6,0.022,151959.8,151959.8,11221,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570880,679148.00
06/12/2014 07:00,0,0.252,ACTIVE,213.29,337.54,59.986,1402570803,"274151322000087","019011112586793",26.24,19.80,0,334.54,343.55,6.7,4.6,0.022,145982.4,145982.4,11258,0,0,0,L,1151911521,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570881,679149.00
06/12/2014 07:00,0,0.230,ACTIVE,213.06,338.44,59.965,1402570803,"274151322000088","019011112586793",25.86,19.00,0,334.24,343.55,6.1,3.9,0.022,147250.6,147250.6,11252,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570883,679150.00
06/12/2014 07:00,0,0.248,ACTIVE,213.06,337.24,59.933,1402570803,"274151322000095","019011112586793",27.57,18.70,0,334.54,342.95,6.9,4.8,0.031,154725.7,154725.7,11262,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570885,679151.00
06/12/2014 07:00,0,0.174,ACTIVE,213.96,360.99,59.965,1402570803,"274151322000068","019011112586793",33.62,19.80,0,337.24,363.99,5.9,3.8,0.018,95510.9,95510.9,11635,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570887,679152.00
06/12/2014 07:00,0,0.244,ACTIVE,213.06,337.24,59.933,1402570803,"274151322000054","019011112586793",27.02,19.50,0,334.24,343.55,6.7,4.5,0.027,150529.9,150529.9,11373,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402570888,679153.00
06/12/2014 07:00,1,0.046,ALERT,212.4,319.83,60.03,1402570803,"040051121000097","019011112586793",28.78,15,0.000,319.22,344.28,1.3,0.0,0.000,323134.99999994,323134.99999994,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402570899,679154.00
06/12/2014 07:00,1,0.133,ALERT,212.2,300.75,60.03,1402570803,"040051121000095","019011112586793",25.51,15,0.000,300.13,369.48,3.3,0.0,0.000,290401.40000003,290401.40000003,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402570901,679155.00
06/12/2014 07:00,1,0.082,ALERT,212.8,309.38,60.03,1402570803,"040051121000116","019011112586793",28.45,15,0.000,307.49,376.51,2.3,0.0,0.000,306565.8,306565.8,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402570904,679156.00
06/12/2014 07:00,1,0.053,ALERT,212.6,394.59,60.03,1402570803,"040051121000185","019011112586793",27.34,15,0.000,394.08,419.47,1.4,0.0,0.000,306116.80000015,306116.80000015,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402570909,679157.00
06/12/2014 07:00,1,0.159,ACTIVE_NO_POWER,213.3,411.53,60.00,1402570803,"033051125000132","019011112586793",32.88,17,0.000,320.76,438.71,5.2,0.0,0.000,264468.19999954,264469.59999958,212,0,0,0,L,2361,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571504,679158.00
06/12/2014 07:00,1,0.147,ALERT,213.0,345.22,60.03,1402570803,"033051125000135","019011112586793",32.71,17,0.143,321.18,441.02,4.7,12.9,0.001,260326.19999986,260327.59999986,194,0,0,0,L,2361,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402571507,679159.00
06/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402570803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308974.30000023,308974.30000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571684,679160.00
06/12/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402570803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309892.10000005,309892.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571684,679161.00
06/12/2014 07:15,1,0.190,ACTIVE_NO_POWER,213.6,401.92,60.03,1402571706,"033051125000132","019011112586793",32.06,17,0.000,319.20,440.58,6.0,0.0,0.000,264469.59999958,264469.79999957,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571741,679162.00
06/12/2014 07:15,1,0.174,ACTIVE_NO_POWER,213.7,372.26,60.00,1402571706,"033051125000135","019011112586793",32.51,18,0.000,318.71,440.87,5.6,0.0,0.000,260327.59999986,260327.69999986,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571744,679163.00
06/12/2014 07:15,1,0.200,ACTIVE_NO_POWER,213.6,386.91,60.03,1402571706,"033051125000118","019011112586793",37.42,18,0.000,314.90,444.02,7.4,0.0,0.000,337502.90000007,337503.80000007,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571753,679164.00
06/12/2014 07:15,1,0.213,ACTIVE_NO_POWER,213.3,384.79,60.03,1402571706,"033051125000150","019011112586793",38.27,17,0.000,317.98,444.47,8.1,0.0,0.000,340411.1999996,340412.09999958,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571755,679165.00
06/12/2014 07:15,0,0.316,ACTIVE,213.51,338.74,59.954,1402571706,"274151322000083","019011112586793",27.63,19.80,0,333.93,343.55,8.8,6.6,0.049,152524.3,152524.3,11287,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571765,679166.00
06/12/2014 07:15,0,0.342,ACTIVE,213.96,339.04,59.959,1402571706,"274151322000076","019011112586793",27.77,19.80,0,335.44,344.15,9.6,7.3,0.049,156345.2,156345.2,11249,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571768,679167.00
06/12/2014 07:15,0,0.195,ACTIVE,213.51,398.86,59.959,1402571706,"274151322000094","019011112586793",37.63,19.80,0,336.04,402.77,7.5,5.3,0.040,97590.7,97590.7,11550,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571770,679168.00
06/12/2014 07:15,0,0.336,ACTIVE,213.06,339.34,59.959,1402571706,"274151322000052","019011112586793",27.89,20.00,0,333.63,343.85,9.5,7.3,0.053,152843.6,152843.6,11248,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571771,679169.00
06/12/2014 07:15,0,0.322,ACTIVE,213.51,340.55,59.954,1402571706,"274151322000085","019011112586793",27.29,19.50,0,334.84,343.55,8.9,6.7,0.044,151961.1,151961.1,11222,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571773,679170.00
06/12/2014 07:15,0,0.316,ACTIVE,213.74,337.54,59.975,1402571706,"274151322000087","019011112586793",27.53,20.70,0,334.24,344.15,8.8,6.6,0.031,145983.6,145983.6,11259,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571775,679171.00
06/12/2014 07:15,0,0.305,ACTIVE,213.29,338.74,59.917,1402571706,"274151322000088","019011112586793",26.68,19.50,0,333.93,343.55,8.2,6.0,0.040,147251.7,147251.7,11253,0,0,0,L,1151911521,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571777,679172.00
06/12/2014 07:15,0,0.334,ACTIVE,213.51,340.55,59.949,1402571706,"274151322000095","019011112586793",27.21,19.30,0,334.24,343.25,9.3,7.0,0.049,154727.1,154727.1,11263,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571779,679173.00
06/12/2014 07:15,0,0.211,ACTIVE,213.96,406.67,59.949,1402571706,"274151322000068","019011112586793",38.35,21.30,0,336.34,409.08,8.2,5.9,0.031,95511.9,95511.9,11636,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571780,679174.00
06/12/2014 07:15,0,0.320,ACTIVE,213.51,339.04,59.975,1402571706,"274151322000054","019011112586793",27.39,20.00,0,333.63,343.55,8.9,6.6,0.053,150531.2,150531.2,11374,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571782,679175.00
06/12/2014 07:15,1,0.059,ALERT,214.2,302.71,60.03,1402571706,"040051121000068","019011112586793",26.49,15,0.000,301.91,331.43,1.5,0.0,0.000,309892.10000005,309892.10000005,37,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402571787,679176.00
06/12/2014 07:15,1,0.045,ALERT,213.1,371.99,60.00,1402571706,"040051121000097","019011112586793",29.31,16,0.000,371.80,402.83,1.3,0.0,0.000,323134.99999994,323134.99999994,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402571790,679177.00
06/12/2014 07:15,1,0.080,ALERT,213.4,309.23,60.00,1402571706,"040051121000116","019011112586793",29.03,15,0.000,305.74,320.84,2.3,0.0,0.000,306565.8,306565.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402571795,679178.00
06/12/2014 07:15,1,0.285,ACTIVE,214.0,349.00,60.00,1402571706,"040051121000185","019011112586793",22.72,16,0.134,301.72,439.58,6.4,14.2,0.001,306116.80000015,306116.80000015,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571797,679179.00
06/12/2014 07:15,1,0.104,ALERT,214.2,409.66,60.00,1402571706,"040051121000195","019011112586793",27.35,16,0.000,301.82,440.43,2.8,0.0,0.000,308974.30000023,308974.30000023,47,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402571800,679180.00
06/12/2014 07:15,1,0.364,ACTIVE_NO_POWER,213.7,422.23,60.00,1402571706,"040051121000095","019011112586793",21.38,16,0.000,316.55,437.07,7.6,0.0,0.000,290401.40000003,290401.50000003,27,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402571802,679181.00
06/12/2014 07:30,1,0.304,ACTIVE_NO_POWER,214.4,377.91,60.03,1402572605,"040051121000097","019011112586793",23.57,18,0.000,303.01,441.15,7.0,0.0,0.000,323134.99999994,323135.39999998,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572607,679182.00
06/12/2014 07:30,1,0.204,ACTIVE,214.8,329.94,60.03,1402572605,"033051125000132","019011112586793",33.13,18,0.135,321.58,440.44,6.7,7.4,0.156,264469.79999957,264470.69999955,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572612,679183.00
06/12/2014 07:30,1,0.190,ACTIVE_NO_POWER,214.8,395.89,60.00,1402572605,"033051125000135","019011112586793",33.07,18,0.000,319.63,441.70,6.2,0.0,0.000,260327.69999986,260328.49999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572614,679184.00
06/12/2014 07:30,1,0.314,ACTIVE,214.5,368.81,60.03,1402572605,"040051121000116","019011112586793",24.97,17,0.000,303.57,439.53,7.7,1.8,0.000,306565.8,306566.19999998,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572616,679185.00
06/12/2014 07:30,1,0.281,ACTIVE_NO_POWER,214.3,429.15,60.03,1402572605,"040051121000068","019011112586793",22.71,17,0.000,302.02,440.19,6.2,0.0,0.000,309892.10000005,309892.60000005,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572619,679186.00
06/12/2014 07:30,1,0.227,ACTIVE,214.3,355.56,60.03,1402572605,"033051125000118","019011112586793",37.55,18,0.104,315.49,444.62,8.5,6.9,0.216,337503.80000007,337505.00000007,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572621,679187.00
06/12/2014 07:30,1,0.229,ACTIVE_NO_POWER,214.4,418.49,60.03,1402572605,"033051125000150","019011112586793",37.58,18,0.000,315.37,444.95,8.5,0.0,0.000,340412.09999958,340413.29999957,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572623,679188.00
06/12/2014 07:30,1,0.306,ACTIVE_NO_POWER,214.5,370.94,60.03,1402572605,"040051121000185","019011112586793",21.68,17,0.000,317.12,439.87,6.5,0.0,0.000,306116.80000015,306117.30000015,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572625,679189.00
06/12/2014 07:30,0,0.338,ACTIVE,213.96,339.95,59.981,1402572605,"274151322000083","019011112586793",27.53,20.30,0,333.93,344.76,9.4,7.2,0.049,152525.9,152525.9,11288,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572630,679190.00
06/12/2014 07:30,0,0.365,ACTIVE,214.64,341.15,59.975,1402572605,"274151322000076","019011112586793",27.73,20.30,0,335.14,345.36,10.3,8.0,0.057,156346.9,156346.9,11250,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572632,679191.00
06/12/2014 07:30,0,0.215,ACTIVE,213.96,391.64,59.954,1402572605,"274151322000094","019011112586793",36.84,21.00,0,336.34,406.67,8.1,5.8,0.044,97592.0,97592.0,11551,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572633,679192.00
06/12/2014 07:30,0,0.365,ACTIVE,213.74,339.65,59.975,1402572605,"274151322000052","019011112586793",27.39,20.70,0,333.63,345.06,10.1,7.9,0.057,152845.3,152845.3,11249,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572635,679193.00
06/12/2014 07:30,0,0.338,ACTIVE,214.19,339.34,59.975,1402572605,"274151322000085","019011112586793",27.81,20.00,0,334.84,345.06,9.6,7.3,0.053,151962.7,151962.7,11223,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572637,679194.00
06/12/2014 07:30,0,0.346,ACTIVE,214.19,338.44,59.970,1402572605,"274151322000087","019011112586793",26.86,21.80,0,334.24,344.76,9.5,7.2,0.044,145985.2,145985.2,11260,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572639,679195.00
06/12/2014 07:30,0,0.328,ACTIVE,213.29,340.55,59.965,1402572605,"274151322000088","019011112586793",26.60,20.30,0,333.33,344.15,8.9,6.6,0.053,147253.1,147253.1,11254,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572641,679196.00
06/12/2014 07:30,0,0.357,ACTIVE,213.96,338.74,59.959,1402572605,"274151322000095","019011112586793",27.47,19.80,0,334.24,344.45,10.0,7.7,0.053,154728.7,154728.7,11264,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572642,679197.00
06/12/2014 07:30,0,0.213,ACTIVE,214.64,413.89,59.959,1402572605,"274151322000068","019011112586793",39.14,22.50,0,336.94,419.90,8.5,6.3,0.035,95513.4,95513.4,11637,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572644,679198.00
