ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 07:30,0,0.338,ACTIVE,213.51,338.74,59.965,1402572605,"274151322000054","019011112586793",27.77,21.00,0,333.63,344.45,9.6,7.3,0.053,150532.8,150532.8,11375,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572646,679199.00
06/12/2014 07:30,1,0.288,ACTIVE,214.5,357.66,60.00,1402572605,"040051121000195","019011112586793",22.10,18,0.133,324.87,440.96,6.2,13.0,0.001,308974.30000023,308974.90000023,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572656,679200.00
06/12/2014 07:30,1,0.380,ACTIVE_NO_POWER,214.1,385.66,60.03,1402572605,"040051121000095","019011112586793",21.58,17,0.000,312.28,438.61,8.0,0.0,0.000,290401.50000003,290402.10000003,37,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402572658,679201.00
06/12/2014 07:45,1,0.370,ACTIVE_NO_POWER,213.9,426.34,60.03,1402573503,"040051121000097","019011112586793",25.00,19,0.000,317.24,442.17,9.1,0.0,0.000,323135.39999998,323136.79999996,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573505,679202.00
06/12/2014 07:45,1,0.450,ACTIVE,213.7,328.24,60.03,1402573503,"040051121000095","019011112586793",22.07,18,0.000,312.53,437.69,9.8,4.6,0.223,290402.10000003,290403.20000003,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573507,679203.00
06/12/2014 07:45,1,0.251,ACTIVE_NO_POWER,213.9,427.53,60.03,1402573503,"033051125000132","019011112586793",33.46,18,0.000,321.65,440.50,8.3,0.0,0.000,264470.69999955,264471.99999956,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573510,679204.00
06/12/2014 07:45,1,0.239,ACTIVE_NO_POWER,213.5,417.60,60.03,1402573503,"033051125000135","019011112586793",33.04,19,0.000,318.69,441.11,7.8,0.0,0.000,260328.49999986,260329.69999986,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573512,679205.00
06/12/2014 07:45,1,0.388,ACTIVE_NO_POWER,212.9,324.34,60.00,1402573503,"040051121000116","019011112586793",25.21,18,0.124,317.87,440.20,9.6,0.0,0.206,306566.19999998,306567.59999996,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573514,679206.00
06/12/2014 07:45,1,0.396,ACTIVE_NO_POWER,213.8,395.35,60.03,1402573503,"040051121000068","019011112586793",22.15,18,0.000,317.34,440.58,8.7,0.0,0.000,309892.60000005,309893.80000005,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573516,679207.00
06/12/2014 07:45,1,0.280,ACTIVE_NO_POWER,213.7,343.03,60.03,1402573503,"033051125000118","019011112586793",37.87,19,0.000,316.10,444.48,10.5,0.0,0.212,337505.00000007,337506.90000007,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573518,679208.00
06/12/2014 07:45,1,0.285,ACTIVE,213.3,349.14,60.03,1402573503,"033051125000150","019011112586793",38.49,18,0.142,315.37,444.44,10.9,14.1,0.043,340413.29999957,340415.29999957,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573521,679209.00
06/12/2014 07:45,1,0.382,ACTIVE,213.8,361.16,60.03,1402573503,"040051121000185","019011112586793",22.67,18,0.131,317.45,440.53,8.6,12.1,0.002,306117.30000015,306118.50000014,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573523,679210.00
06/12/2014 07:45,1,0.350,ACTIVE,213.7,369.57,60.03,1402573503,"040051121000195","019011112586793",23.07,18,0.141,320.99,441.60,8.0,12.8,0.001,308974.90000023,308976.10000023,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573525,679211.00
06/12/2014 07:45,0,0.412,ACTIVE,213.29,340.55,59.981,1402573503,"274151322000083","019011112586793",27.83,21.00,0,333.93,345.36,11.7,9.3,0.071,152528.2,152528.2,11289,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573527,679212.00
06/12/2014 07:45,0,0.447,ACTIVE,213.74,340.85,59.986,1402573503,"274151322000076","019011112586793",27.77,21.00,0,335.14,345.96,12.6,10.2,0.080,156349.5,156349.5,11251,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573529,679213.00
06/12/2014 07:45,0,0.268,ACTIVE,213.29,392.55,60.012,1402573503,"274151322000094","019011112586793",36.76,21.80,0,335.14,413.59,9.9,7.6,0.062,97593.9,97593.9,11552,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573530,679214.00
06/12/2014 07:45,0,0.441,ACTIVE,212.83,338.74,59.986,1402573503,"274151322000052","019011112586793",27.51,21.30,0,333.63,345.36,12.3,10.0,0.071,152847.8,152847.8,11250,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573532,679215.00
06/12/2014 07:45,0,0.412,ACTIVE,213.51,339.34,59.986,1402573503,"274151322000085","019011112586793",27.85,20.70,0,335.14,345.66,11.7,9.4,0.066,151965.0,151965.0,11224,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573534,679216.00
06/12/2014 07:45,0,0.418,ACTIVE,213.29,337.54,59.970,1402573503,"274151322000087","019011112586793",27.29,22.50,0,333.93,345.36,11.5,9.2,0.062,145987.4,145987.4,11261,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573536,679217.00
06/12/2014 07:45,0,0.398,ACTIVE,212.83,340.25,59.991,1402573503,"274151322000088","019011112586793",27.15,21.00,0,333.93,345.06,11.0,8.7,0.062,147255.2,147255.2,11255,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573537,679218.00
06/12/2014 07:45,0,0.430,ACTIVE,213.06,339.34,59.986,1402573503,"274151322000095","019011112586793",27.87,20.70,0,334.24,345.36,12.1,9.8,0.071,154731.2,154731.2,11265,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573539,679219.00
06/12/2014 07:45,0,0.279,ACTIVE,214.19,401.86,59.986,1402573503,"274151322000068","019011112586793",37.81,23.50,0,336.34,438.23,10.8,8.5,0.057,95515.2,95515.2,11638,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573541,679220.00
06/12/2014 07:45,0,0.414,ACTIVE,213.29,339.65,60.007,1402573503,"274151322000054","019011112586793",27.75,21.50,0,333.93,345.36,11.7,9.3,0.071,150535.1,150535.1,11376,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402573543,679221.00
06/12/2014 08:00,1,0.977,ACTIVE,213.4,375.95,60.00,1402574403,"040051121000097","019011112586793",26.19,19,0.158,314.46,441.59,25.4,15.9,0.140,323136.79999996,323139.79999996,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574405,679222.00
06/12/2014 08:00,1,1.032,ACTIVE,213.7,410.82,60.00,1402574403,"040051121000095","019011112586793",23.27,19,0.142,310.83,438.22,23.9,10.9,0.007,290403.20000003,290405.80000003,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574407,679223.00
06/12/2014 08:00,1,0.640,ACTIVE,214.4,349.37,60.00,1402574403,"033051125000132","019011112586793",34.92,19,0.166,316.60,441.29,22.2,24.9,0.120,264471.99999956,264474.59999958,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574410,679224.00
06/12/2014 08:00,1,0.622,ACTIVE,213.6,335.91,59.96,1402574403,"033051125000135","019011112586793",34.90,19,0.179,318.06,442.54,21.6,31.1,0.223,260329.69999986,260332.29999986,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574412,679225.00
06/12/2014 08:00,1,1.005,ACTIVE,213.6,333.76,59.96,1402574403,"040051121000116","019011112586793",25.73,18,0.213,312.80,440.07,25.7,29.9,0.228,306567.59999996,306570.39999997,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574414,679226.00
06/12/2014 08:00,1,0.984,ACTIVE,213.7,352.48,60.00,1402574403,"040051121000068","019011112586793",23.40,19,0.189,317.20,440.47,22.9,25.0,0.104,309893.80000005,309896.50000005,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574416,679227.00
06/12/2014 08:00,1,0.722,ACTIVE,213.7,392.83,60.00,1402574403,"033051125000118","019011112586793",39.43,19,0.183,316.80,441.67,28.3,19.5,0.201,337506.90000007,337510.80000007,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574419,679228.00
06/12/2014 08:00,1,0.733,ACTIVE,213.5,380.06,60.00,1402574403,"033051125000150","019011112586793",39.20,19,0.253,317.13,442.02,28.6,34.7,0.094,340415.29999957,340419.09999958,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574421,679229.00
06/12/2014 08:00,1,0.955,ACTIVE,213.8,391.92,59.96,1402574403,"040051121000185","019011112586793",24.84,19,0.166,317.22,441.00,23.6,21.0,0.022,306118.50000014,306121.20000013,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574423,679230.00
06/12/2014 08:00,1,0.933,ACTIVE,213.4,327.40,60.00,1402574403,"040051121000195","019011112586793",25.18,19,0.162,319.08,441.41,23.3,17.5,0.257,308976.10000023,308979.00000023,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574425,679231.00
06/12/2014 08:00,0,1.010,ACTIVE,214.41,342.65,59.949,1402574403,"274151322000083","019011112586793",29.06,22.00,0,331.83,355.28,29.7,26.7,0.194,152532.4,152532.4,11290,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574427,679232.00
06/12/2014 08:00,0,1.094,ACTIVE,214.64,345.36,59.917,1402574403,"274151322000076","019011112586793",29.32,22.00,0,332.43,357.08,32.5,29.4,0.230,156354.1,156354.1,11252,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574429,679233.00
06/12/2014 08:00,0,0.691,ACTIVE,214.19,411.48,59.933,1402574403,"274151322000094","019011112586793",38.41,23.00,0,333.93,429.82,26.9,24.0,0.181,97597.6,97597.6,11553,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574431,679234.00
06/12/2014 08:00,0,1.053,ACTIVE,215.09,345.96,59.907,1402574403,"274151322000052","019011112586793",28.73,22.30,0,330.93,356.18,30.6,27.6,0.199,152852.2,152852.2,11251,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574433,679235.00
06/12/2014 08:00,0,1.033,ACTIVE,215.32,344.15,59.938,1402574403,"274151322000085","019011112586793",28.59,21.50,0,332.73,356.18,29.9,26.9,0.190,151969.2,151969.2,11225,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574434,679236.00
06/12/2014 08:00,0,0.998,ACTIVE,215.09,350.47,59.938,1402574403,"274151322000087","019011112586793",28.88,23.50,0,331.53,355.88,29.2,26.3,0.190,145991.7,145991.7,11262,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574436,679237.00
06/12/2014 08:00,0,1.006,ACTIVE,214.87,347.76,59.949,1402574403,"274151322000088","019011112586793",28.39,21.80,0,332.13,355.58,28.9,26.0,0.177,147259.3,147259.3,11256,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574438,679238.00
06/12/2014 08:00,0,1.078,ACTIVE,214.64,348.66,59.938,1402574403,"274151322000095","019011112586793",28.98,21.80,0,331.83,357.08,31.6,28.6,0.208,154735.7,154735.7,11266,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574439,679239.00
06/12/2014 08:00,0,0.697,ACTIVE,215.54,415.39,59.938,1402574403,"274151322000068","019011112586793",38.76,24.50,0,333.93,432.82,27.5,24.6,0.168,95519.1,95519.1,11639,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574441,679240.00
06/12/2014 08:00,0,1.025,ACTIVE,214.87,343.85,59.928,1402574403,"274151322000054","019011112586793",28.75,22.30,0,331.53,356.18,29.8,26.9,0.194,150539.4,150539.4,11377,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402574443,679241.00
06/12/2014 08:15,1,0.901,ACTIVE,213.8,377.71,60.00,1402575303,"040051121000097","019011112586793",25.97,20,0.143,313.70,441.60,23.3,27.6,0.042,323139.79999996,323144.09999997,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575306,679242.00
06/12/2014 08:15,1,0.966,ACTIVE,214.0,384.31,60.00,1402575303,"040051121000095","019011112586793",23.03,20,0.162,311.23,438.32,22.1,12.7,0.164,290405.80000003,290409.60000003,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575308,679243.00
06/12/2014 08:15,1,0.597,ACTIVE,214.3,384.26,60.00,1402575303,"033051125000132","019011112586793",34.57,20,0.155,316.69,441.41,20.5,16.9,0.033,264474.59999958,264478.49999956,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575310,679244.00
06/12/2014 08:15,1,0.581,ACTIVE,214.7,427.33,60.00,1402575303,"033051125000135","019011112586793",34.66,20,0.165,316.70,442.56,20.0,14.7,0.003,260332.29999986,260336.09999986,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575313,679245.00
06/12/2014 08:15,1,0.938,ACTIVE,214.0,350.90,60.03,1402575303,"040051121000116","019011112586793",25.79,19,0.193,312.86,440.27,24.0,27.2,0.111,306570.39999997,306574.80000001,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575315,679246.00
06/12/2014 08:15,1,0.918,ACTIVE,214.1,410.61,60.03,1402575303,"040051121000068","019011112586793",23.45,20,0.171,316.72,440.76,21.4,13.9,0.009,309896.50000005,309900.20000005,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575317,679247.00
06/12/2014 08:15,1,0.689,ACTIVE,214.3,357.10,60.00,1402575303,"033051125000118","019011112586793",38.93,20,0.207,317.00,441.45,26.7,31.2,0.161,337510.80000007,337516.00000007,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575319,679248.00
06/12/2014 08:15,1,0.695,ACTIVE,214.1,345.52,60.03,1402575303,"033051125000150","019011112586793",39.04,20,0.200,317.47,439.27,27.0,24.3,0.229,340419.09999958,340424.29999957,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575322,679249.00
06/12/2014 08:15,1,0.906,ACTIVE,214.4,386.87,60.03,1402575303,"040051121000185","019011112586793",24.83,20,0.187,316.73,441.22,22.4,18.0,0.023,306121.20000013,306125.20000013,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575324,679250.00
06/12/2014 08:15,1,0.889,ACTIVE,214.4,389.58,60.03,1402575303,"040051121000195","019011112586793",25.06,20,0.158,320.42,441.62,22.1,16.0,0.025,308979.00000023,308982.90000023,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575326,679251.00
06/12/2014 08:15,0,0.975,ACTIVE,214.41,348.66,59.965,1402575303,"274151322000083","019011112586793",28.75,23.00,0,332.73,356.18,28.4,25.5,0.194,152538.1,152538.1,11291,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575328,679252.00
06/12/2014 08:15,0,1.037,ACTIVE,214.87,345.06,59.959,1402575303,"274151322000076","019011112586793",29.54,23.00,0,336.34,357.98,31.0,28.0,0.203,156360.3,156360.3,11253,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575330,679253.00
06/12/2014 08:15,0,0.666,ACTIVE,214.41,406.37,59.959,1402575303,"274151322000094","019011112586793",38.03,24.30,0,337.84,432.22,25.8,23.0,0.172,97602.6,97602.6,11554,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575332,679254.00
06/12/2014 08:15,0,1.018,ACTIVE,214.41,343.85,59.975,1402575303,"274151322000052","019011112586793",28.63,23.30,0,333.63,359.48,29.5,26.5,0.199,152858.1,152858.1,11252,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575333,679255.00
06/12/2014 08:15,0,0.986,ACTIVE,214.41,343.85,59.970,1402575303,"274151322000085","019011112586793",28.90,22.50,0,334.84,356.18,28.9,26.0,0.186,151975.0,151975.0,11226,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575336,679256.00
06/12/2014 08:15,0,0.994,ACTIVE,214.41,344.76,59.970,1402575303,"274151322000087","019011112586793",28.05,24.80,0,333.63,359.18,28.4,25.4,0.181,145997.2,145997.2,11263,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575337,679257.00
06/12/2014 08:15,0,0.986,ACTIVE,214.19,348.36,59.970,1402575303,"274151322000088","019011112586793",28.07,22.80,0,333.03,356.18,28.1,25.2,0.186,147264.8,147264.8,11257,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575339,679258.00
06/12/2014 08:15,0,1.055,ACTIVE,214.41,350.47,59.970,1402575303,"274151322000095","019011112586793",28.88,22.50,0,336.04,356.78,30.8,27.8,0.199,154741.8,154741.8,11267,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575341,679259.00
06/12/2014 08:15,0,0.689,ACTIVE,214.87,411.48,59.970,1402575303,"274151322000068","019011112586793",38.43,25.50,0,338.44,432.52,26.6,23.7,0.164,95524.3,95524.3,11640,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575342,679260.00
06/12/2014 08:15,0,0.996,ACTIVE,214.64,344.15,59.965,1402575303,"274151322000054","019011112586793",29.00,23.30,0,332.73,358.28,29.3,26.3,0.181,150545.1,150545.1,11378,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402575344,679261.00
06/12/2014 08:30,1,0.823,ACTIVE,214.3,327.94,60.00,1402576203,"040051121000097","019011112586793",25.74,22,0.169,314.11,443.36,21.0,16.3,0.278,323144.09999997,323149.69999993,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576205,679262.00
06/12/2014 08:30,1,0.902,ACTIVE,213.8,362.55,60.00,1402576203,"040051121000095","019011112586793",22.87,21,0.143,311.19,438.38,20.5,15.4,0.043,290409.60000003,290414.50000003,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576208,679263.00
06/12/2014 08:30,1,0.551,ACTIVE,213.7,419.75,60.00,1402576203,"033051125000132","019011112586793",34.61,20,0.146,316.28,441.24,18.9,11.6,0.003,264478.49999956,264483.39999954,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576210,679264.00
06/12/2014 08:30,1,0.536,ACTIVE,214.2,398.95,60.03,1402576203,"033051125000135","019011112586793",34.34,22,0.144,318.69,442.31,18.3,14.0,0.009,260336.09999986,260340.79999986,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576212,679265.00
06/12/2014 08:30,1,0.874,ACTIVE,213.3,416.42,60.00,1402576203,"040051121000116","019011112586793",25.76,20,0.175,311.34,442.19,22.4,16.0,0.007,306574.80000001,306580.39999997,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576214,679266.00
06/12/2014 08:30,1,0.928,ACTIVE,214.0,402.35,60.03,1402576203,"040051121000068","019011112586793",23.05,20,0.161,317.13,441.06,21.2,14.8,0.112,309900.20000005,309905.20000005,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576216,679267.00
06/12/2014 08:30,1,0.697,ACTIVE,214.6,358.44,60.03,1402576203,"033051125000118","019011112586793",39.09,21,0.238,316.95,444.13,27.1,31.8,0.155,337516.00000007,337522.50000007,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576219,679268.00
06/12/2014 08:30,1,0.698,ACTIVE,214.0,340.30,60.00,1402576203,"033051125000150","019011112586793",38.98,21,0.174,316.39,443.98,27.0,29.3,0.270,340424.29999957,340430.79999957,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576221,679269.00
06/12/2014 08:30,1,0.803,ACTIVE,214.0,413.54,60.03,1402576203,"040051121000185","019011112586793",25.39,21,0.160,316.23,441.42,20.2,12.7,0.005,306125.20000013,306130.30000015,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576223,679270.00
06/12/2014 08:30,1,0.842,ACTIVE,213.8,394.71,60.03,1402576203,"040051121000195","019011112586793",24.97,21,0.162,318.12,442.62,20.9,17.1,0.023,308982.90000023,308988.20000023,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576225,679271.00
06/12/2014 08:30,0,0.936,ACTIVE,214.19,344.45,59.970,1402576203,"274151322000083","019011112586793",28.29,24.00,0,335.14,360.08,26.8,23.9,0.172,152545.1,152545.1,11292,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576227,679272.00
06/12/2014 08:30,0,1.029,ACTIVE,214.87,342.65,59.959,1402576203,"274151322000076","019011112586793",28.98,23.80,0,336.34,361.59,30.2,27.2,0.199,156368.1,156368.1,11254,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576229,679273.00
06/12/2014 08:30,0,0.621,ACTIVE,214.41,410.28,59.954,1402576203,"274151322000094","019011112586793",38.55,25.50,0,334.54,434.93,24.2,21.4,0.159,97608.9,97608.9,11555,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576231,679274.00
06/12/2014 08:30,0,0.979,ACTIVE,213.96,343.55,59.965,1402576203,"274151322000052","019011112586793",28.37,24.00,0,334.54,360.38,28.2,25.3,0.186,152865.4,152865.4,11253,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576233,679275.00
06/12/2014 08:30,0,0.955,ACTIVE,214.87,345.96,59.965,1402576203,"274151322000085","019011112586793",28.41,23.50,0,336.04,360.08,27.5,24.6,0.172,151982.0,151982.0,11227,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576235,679276.00
06/12/2014 08:30,0,0.949,ACTIVE,214.64,347.46,59.959,1402576203,"274151322000087","019011112586793",27.79,25.80,0,335.14,359.78,26.7,23.9,0.159,146004.1,146004.1,11264,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576236,679277.00
06/12/2014 08:30,0,0.926,ACTIVE,213.96,346.26,59.970,1402576203,"274151322000088","019011112586793",28.11,23.50,0,335.44,359.78,26.4,23.5,0.172,147271.7,147271.7,11258,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576238,679278.00
06/12/2014 08:30,0,0.965,ACTIVE,214.41,346.26,59.954,1402576203,"274151322000095","019011112586793",28.73,23.80,0,335.44,360.69,28.0,25.1,0.181,154749.3,154749.3,11268,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576240,679279.00
06/12/2014 08:30,0,0.615,ACTIVE,215.09,406.37,59.959,1402576203,"274151322000068","019011112586793",37.85,26.80,0,336.34,435.23,23.5,20.8,0.146,95530.7,95530.7,11641,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576242,679280.00
06/12/2014 08:30,0,0.900,ACTIVE,214.19,342.05,59.944,1402576203,"274151322000054","019011112586793",28.57,24.30,0,335.14,360.08,26.1,23.2,0.168,150552.1,150552.1,11379,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402576243,679281.00
06/12/2014 08:45,1,0.300,ACTIVE,214.6,342.37,60.03,1402577103,"040051121000097","019011112586793",24.29,22,0.134,315.10,442.43,7.2,14.5,0.029,323149.69999993,323151.79999995,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577105,679282.00
06/12/2014 08:45,1,0.206,ACTIVE_NO_POWER,214.7,386.10,60.03,1402577103,"033051125000132","019011112586793",32.26,20,0.000,316.40,441.20,6.6,0.0,0.136,264483.39999954,264485.19999955,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577110,679283.00
06/12/2014 08:45,1,0.187,ACTIVE_NO_POWER,214.5,416.62,60.03,1402577103,"033051125000135","019011112586793",33.20,21,0.000,318.21,441.58,6.1,0.0,0.000,260340.79999986,260342.69999986,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577112,679284.00
06/12/2014 08:45,1,0.318,ACTIVE_NO_POWER,214.2,403.94,60.07,1402577103,"040051121000116","019011112586793",24.15,20,0.000,311.51,439.99,7.5,0.0,0.000,306580.39999997,306582.30000001,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577114,679285.00
06/12/2014 08:45,1,0.224,ACTIVE,213.9,347.58,60.03,1402577103,"033051125000118","019011112586793",37.07,20,0.135,316.47,444.51,8.2,14.5,0.024,337522.50000007,337525.10000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577118,679286.00
06/12/2014 08:45,1,0.224,ACTIVE,214.1,386.09,60.03,1402577103,"033051125000150","019011112586793",37.35,20,0.036,317.94,444.47,8.3,7.3,0.000,340430.79999957,340433.49999962,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577121,679287.00
06/12/2014 08:45,1,0.290,ACTIVE_NO_POWER,214.5,406.18,60.03,1402577103,"040051121000185","019011112586793",22.05,21,0.000,315.53,440.21,6.2,0.0,0.000,306130.30000015,306131.90000011,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577123,679288.00
06/12/2014 08:45,1,0.267,ACTIVE_NO_POWER,214.2,380.32,60.03,1402577103,"040051121000195","019011112586793",22.02,21,0.000,318.77,441.42,5.7,0.0,0.000,308988.20000023,308989.90000023,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577125,679289.00
06/12/2014 08:45,0,0.332,ACTIVE,214.19,339.95,60.002,1402577103,"274151322000083","019011112586793",27.19,24.30,0,334.24,353.77,9.1,6.9,0.053,152548.0,152548.0,11293,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577127,679290.00
06/12/2014 08:45,0,0.346,ACTIVE,214.64,340.85,59.986,1402577103,"274151322000076","019011112586793",27.79,23.80,0,335.44,355.28,9.7,7.4,0.062,156371.2,156371.2,11255,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577129,679291.00
06/12/2014 08:45,0,0.207,ACTIVE,214.19,388.34,60.028,1402577103,"274151322000094","019011112586793",36.56,25.80,0,336.34,420.80,7.7,5.5,0.035,97611.4,97611.4,11556,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577130,679292.00
06/12/2014 08:45,0,0.352,ACTIVE,214.19,339.95,59.996,1402577103,"274151322000052","019011112586793",27.61,24.00,0,333.93,354.67,9.8,7.5,0.053,152868.4,152868.4,11254,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577132,679293.00
06/12/2014 08:45,0,0.334,ACTIVE,214.41,340.55,59.991,1402577103,"274151322000085","019011112586793",27.12,23.80,0,335.14,353.77,9.2,7.0,0.049,151984.9,151984.9,11228,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577134,679294.00
06/12/2014 08:45,0,0.332,ACTIVE,214.19,340.25,60.018,1402577103,"274151322000087","019011112586793",26.96,26.50,0,334.54,353.77,9.1,6.8,0.035,146006.9,146006.9,11265,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577136,679295.00
06/12/2014 08:45,0,0.314,ACTIVE,213.74,340.85,59.996,1402577103,"274151322000088","019011112586793",26.66,23.80,0,333.93,353.77,8.5,6.3,0.044,147274.4,147274.4,11259,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577138,679296.00
06/12/2014 08:45,0,0.336,ACTIVE,214.19,340.55,59.959,1402577103,"274151322000095","019011112586793",27.19,23.80,0,334.84,354.07,9.2,7.0,0.053,154752.3,154752.3,11269,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577140,679297.00
06/12/2014 08:45,0,0.225,ACTIVE,214.41,394.35,59.981,1402577103,"274151322000068","019011112586793",37.15,26.80,0,337.54,418.09,8.5,6.3,0.035,95533.3,95533.3,11642,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577142,679298.00
06/12/2014 08:45,0,0.332,ACTIVE,213.51,338.44,60.002,1402577103,"274151322000054","019011112586793",27.10,24.30,0,333.33,353.47,9.2,6.9,0.049,150555.0,150555.0,11380,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577143,679299.00
06/12/2014 08:45,1,0.364,ACTIVE_NO_POWER,214.0,408.67,60.03,1402577103,"040051121000095","019011112586793",21.63,20,0.000,312.87,437.98,7.7,0.0,0.000,290414.50000003,290416.20000003,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402577145,679300.00
06/12/2014 08:45,1,0.060,ALERT,214.1,380.71,60.03,1402577103,"040051121000068","019011112586793",26.48,20,0.000,380.33,383.74,1.6,0.0,0.000,309905.20000005,309906.80000005,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402577155,679301.00
06/12/2014 09:00,1,0.249,ACTIVE_NO_POWER,212.8,418.16,60.00,1402578003,"040051121000097","019011112586793",24.64,20,0.000,317.92,441.64,6.0,0.0,0.000,323151.79999995,323152.59999996,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578006,679302.00
06/12/2014 09:00,1,0.181,ACTIVE_NO_POWER,213.1,433.79,60.00,1402578003,"033051125000132","019011112586793",31.46,19,0.000,320.17,439.90,5.6,0.0,0.000,264485.19999955,264486.09999959,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578010,679303.00
06/12/2014 09:00,1,0.170,ACTIVE_NO_POWER,213.3,415.37,60.03,1402578003,"033051125000135","019011112586793",31.11,20,0.000,320.21,441.21,5.2,0.0,0.000,260342.69999986,260343.39999986,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578013,679304.00
06/12/2014 09:00,1,0.185,ACTIVE_NO_POWER,212.9,380.59,60.00,1402578003,"033051125000118","019011112586793",38.06,19,0.000,316.99,444.16,7.0,0.0,0.000,337525.10000007,337526.20000007,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578019,679305.00
06/12/2014 09:00,1,0.202,ACTIVE,212.9,333.79,60.00,1402578003,"033051125000150","019011112586793",36.54,20,0.141,317.77,444.40,7.3,11.5,0.063,340433.49999962,340434.79999957,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578021,679306.00
06/12/2014 09:00,1,0.053,ACTIVE_NO_POWER,212.5,427.97,60.00,1402578003,"040051121000185","019011112586793",27.87,19,0.000,317.41,439.91,1.4,0.0,0.000,306131.90000011,306132.50000013,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578023,679307.00
06/12/2014 09:00,1,0.233,ACTIVE_NO_POWER,213.0,384.85,60.00,1402578003,"040051121000195","019011112586793",21.90,19,0.000,321.48,441.50,4.9,0.0,0.000,308989.90000023,308990.50000023,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578026,679308.00
06/12/2014 09:00,0,0.291,ACTIVE,213.74,338.74,59.944,1402578003,"274151322000083","019011112586793",27.15,23.80,0,333.33,344.15,8.0,5.8,0.044,152549.6,152549.6,11294,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578027,679309.00
06/12/2014 09:00,0,0.303,ACTIVE,214.19,336.94,59.944,1402578003,"274151322000076","019011112586793",27.75,23.50,0,334.24,344.15,8.5,6.3,0.040,156373.0,156373.0,11256,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578029,679310.00
06/12/2014 09:00,0,0.180,ACTIVE,213.74,385.63,59.944,1402578003,"274151322000094","019011112586793",36.16,25.50,0,335.74,404.87,6.6,4.5,0.035,97612.6,97612.6,11557,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578031,679311.00
06/12/2014 09:00,0,0.312,ACTIVE,213.51,337.84,59.944,1402578003,"274151322000052","019011112586793",27.39,23.80,0,333.33,344.45,8.7,6.5,0.040,152870.2,152870.2,11255,0,0,0,L,1151911521,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578032,679312.00
06/12/2014 09:00,0,0.285,ACTIVE,213.29,337.54,59.949,1402578003,"274151322000085","019011112586793",27.51,23.30,0,334.24,344.15,8.0,5.8,0.040,151986.5,151986.5,11229,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578034,679313.00
06/12/2014 09:00,0,0.297,ACTIVE,213.74,338.14,59.954,1402578003,"274151322000087","019011112586793",26.56,26.50,0,333.33,344.15,8.0,5.8,0.035,146008.5,146008.5,11266,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578036,679314.00
06/12/2014 09:00,0,0.271,ACTIVE,213.06,337.54,59.944,1402578003,"274151322000088","019011112586793",26.52,23.00,0,333.33,342.95,7.3,5.1,0.040,147275.8,147275.8,11260,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578038,679315.00
06/12/2014 09:00,0,0.289,ACTIVE,213.29,337.54,59.928,1402578003,"274151322000095","019011112586793",27.33,23.50,0,333.33,343.55,8.0,5.8,0.040,154753.9,154753.9,11270,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578040,679316.00
06/12/2014 09:00,0,0.195,ACTIVE,213.96,393.45,59.938,1402578003,"274151322000068","019011112586793",36.96,26.30,0,335.74,404.27,7.3,5.1,0.031,95534.7,95534.7,11643,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578042,679317.00
06/12/2014 09:00,0,0.279,ACTIVE,213.29,337.24,59.975,1402578003,"274151322000054","019011112586793",27.77,23.80,0,332.73,343.55,7.9,5.7,0.044,150556.6,150556.6,11381,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578043,679318.00
06/12/2014 09:00,1,0.137,ALERT,213.1,355.11,60.00,1402578003,"040051121000095","019011112586793",25.88,19,0.000,354.74,364.24,3.5,0.0,0.000,290416.20000003,290416.80000003,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402578071,679319.00
06/12/2014 09:00,1,0.084,ALERT,213.5,328.17,60.00,1402578003,"040051121000116","019011112586793",28.79,18,0.000,327.57,349.38,2.4,0.0,0.000,306582.30000001,306582.80000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402578073,679320.00
06/12/2014 09:00,1,0.061,ALERT,213.7,332.40,60.00,1402578003,"040051121000068","019011112586793",26.17,19,0.000,331.85,354.42,1.5,0.0,0.000,309906.80000005,309907.00000005,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402578076,679321.00
06/12/2014 09:15,0,0.182,ACTIVE,212.83,336.34,59.986,1402578903,"274151322000083","019011112586793",25.78,23.50,0,331.53,341.75,4.7,2.6,0.013,152550.5,152550.5,11295,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578926,679322.00
06/12/2014 09:15,0,0.184,ACTIVE,213.51,336.34,59.991,1402578903,"274151322000076","019011112586793",26.92,23.00,0,332.73,342.05,5.0,2.9,0.022,156373.9,156373.9,11257,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578928,679323.00
06/12/2014 09:15,0,0.104,ACTIVE,213.06,336.34,59.970,1402578903,"274151322000094","019011112586793",29.90,24.30,0,332.13,388.64,3.1,1.1,0.009,97613.1,97613.1,11558,0,0,0,L,1151911521,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578930,679324.00
06/12/2014 09:15,0,0.201,ACTIVE,212.38,334.24,59.991,1402578903,"274151322000052","019011112586793",26.38,23.00,0,330.93,342.35,5.4,3.3,0.009,152871.2,152871.2,11256,0,0,0,L,1151911521,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578932,679325.00
06/12/2014 09:15,0,0.178,ACTIVE,212.83,335.14,59.975,1402578903,"274151322000085","019011112586793",26.38,22.80,0,331.83,342.05,4.8,2.7,0.013,151987.4,151987.4,11230,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578934,679326.00
06/12/2014 09:15,0,0.184,ACTIVE,212.61,336.34,59.986,1402578903,"274151322000087","019011112586793",26.08,26.30,0,332.13,342.65,4.8,2.8,0.018,146009.4,146009.4,11267,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578936,679327.00
06/12/2014 09:15,0,0.164,ACTIVE,212.38,335.44,59.970,1402578903,"274151322000088","019011112586793",25.17,22.80,0,330.93,342.05,4.2,2.1,0.009,147276.6,147276.6,11261,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578938,679328.00
06/12/2014 09:15,0,0.172,ACTIVE,212.83,336.04,59.981,1402578903,"274151322000095","019011112586793",26.56,23.00,0,331.53,341.75,4.6,2.5,0.022,154754.7,154754.7,11271,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578940,679329.00
06/12/2014 09:15,0,0.123,ACTIVE,213.29,335.74,59.975,1402578903,"274151322000068","019011112586793",30.14,25.00,0,333.03,396.45,3.8,1.7,0.009,95535.4,95535.4,11644,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578941,679330.00
06/12/2014 09:15,0,0.172,ACTIVE,212.61,334.84,59.954,1402578903,"274151322000054","019011112586793",26.76,23.30,0,330.93,341.75,4.7,2.6,0.013,150557.4,150557.4,11382,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402578943,679331.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306132.50000013,306132.50000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679332.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308990.50000023,308990.50000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679333.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323152.59999996,323152.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679334.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290416.80000003,290416.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679335.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264486.09999959,264486.09999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679336.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260343.39999986,260343.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679337.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306582.80000001,306582.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679338.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309907.00000005,309907.00000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679339.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337526.20000007,337526.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679340.00
06/12/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1402578903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340434.79999957,340434.79999957,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579783,679341.00
06/12/2014 09:30,0,0.137,ACTIVE,213.06,336.64,59.965,1402579803,"274151322000083","019011112586793",25.27,22.50,0,331.53,340.25,3.5,1.4,0.018,152551.0,152551.0,11296,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579876,679342.00
06/12/2014 09:30,0,0.137,ACTIVE,214.19,336.04,59.970,1402579803,"274151322000076","019011112586793",26.68,22.00,0,333.33,340.85,3.7,1.6,0.000,156374.6,156374.6,11258,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579878,679343.00
06/12/2014 09:30,0,0.072,ACTIVE,213.29,336.34,59.975,1402579803,"274151322000094","019011112586793",29.14,23.00,0,332.73,339.95,2.1,0.1,0.009,97613.3,97613.3,11559,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579879,679344.00
