ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 09:30,0,0.156,ACTIVE,213.29,336.04,59.981,1402579803,"274151322000052","019011112586793",26.26,22.30,0,331.23,340.55,4.2,2.1,0.004,152871.9,152871.9,11257,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579881,679345.00
06/12/2014 09:30,0,0.135,ACTIVE,213.74,336.64,59.970,1402579803,"274151322000085","019011112586793",25.84,21.80,0,332.73,340.85,3.5,1.5,0.004,151988.0,151988.0,11231,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579883,679346.00
06/12/2014 09:30,0,0.141,ACTIVE,213.74,337.84,59.965,1402579803,"274151322000087","019011112586793",25.52,25.80,0,332.13,340.85,3.6,1.6,0.009,146010.0,146010.0,11268,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579885,679347.00
06/12/2014 09:30,0,0.119,ACTIVE,213.29,337.24,59.965,1402579803,"274151322000088","019011112586793",24.65,21.80,0,330.93,339.95,3.0,1.0,0.009,147277.0,147277.0,11262,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579886,679348.00
06/12/2014 09:30,0,0.131,ACTIVE,213.51,336.34,59.970,1402579803,"274151322000095","019011112586793",25.84,22.00,0,332.13,340.25,3.4,1.4,0.009,154755.3,154755.3,11272,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579889,679349.00
06/12/2014 09:30,0,0.092,ACTIVE,214.64,337.24,59.991,1402579803,"274151322000068","019011112586793",29.46,23.80,0,333.33,341.15,2.7,0.7,0.000,95535.7,95535.7,11645,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579891,679350.00
06/12/2014 09:30,0,0.135,ACTIVE,213.51,335.74,59.991,1402579803,"274151322000054","019011112586793",25.25,22.50,0,331.53,339.95,3.5,1.4,0.004,150557.9,150557.9,11383,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402579892,679351.00
06/12/2014 09:30,1,0.007,ACTIVE_NO_POWER,214.0,342.16,60.00,1402579803,"033051125000118","019011112586793",42.81,16,0.000,322.09,440.26,0.3,0.0,0.000,337526.20000007,337526.80000007,202,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580239,679352.00
06/12/2014 09:30,1,0.143,ACTIVE_NO_POWER,213.8,435.44,60.03,1402579803,"033051125000150","019011112586793",38.31,17,0.000,319.38,442.15,5.4,0.0,0.000,340434.79999957,340435.29999957,214,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580341,679353.00
06/12/2014 09:30,1,0.161,ACTIVE_NO_POWER,214.1,417.11,60.03,1402579803,"033051125000132","019011112586793",32.18,17,0.000,316.64,440.33,5.1,0.0,0.000,264486.09999959,264486.39999954,303,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580437,679354.00
06/12/2014 09:30,1,0.149,ACTIVE_NO_POWER,214.2,385.73,60.03,1402579803,"033051125000135","019011112586793",31.81,18,0.000,317.23,441.32,4.7,0.0,0.000,260343.39999986,260343.79999986,285,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580439,679355.00
06/12/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1402579803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309907.00000005,309907.00000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580684,679356.00
06/12/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1402579803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306132.50000013,306132.50000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580684,679357.00
06/12/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1402579803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308990.50000023,308990.50000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580684,679358.00
06/12/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1402579803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323152.59999996,323152.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580684,679359.00
06/12/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1402579803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290416.80000003,290416.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580684,679360.00
06/12/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1402579803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306582.80000001,306582.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580684,679361.00
06/12/2014 09:45,0,0.201,ACTIVE,213.96,336.94,59.944,1402580703,"274151322000083","019011112586793",25.64,21.80,0,328.22,343.85,5.3,3.2,0.013,152551.8,152551.8,11297,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580777,679362.00
06/12/2014 09:45,0,0.207,ACTIVE,214.19,336.64,59.944,1402580703,"274151322000076","019011112586793",27.00,21.50,0,333.33,342.35,5.7,3.6,0.027,156375.5,156375.5,11259,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580778,679363.00
06/12/2014 09:45,0,0.121,ALERT,213.96,336.94,59.944,1402580703,"274151322000094","019011112586793",30.36,22.00,0,297.26,396.45,3.7,1.7,0.013,97613.7,97613.7,11560,0,0,0,L,1151911521,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580781,679364.00
06/12/2014 09:45,0,0.225,ACTIVE,213.51,336.64,59.933,1402580703,"274151322000052","019011112586793",26.32,21.50,0,328.22,343.85,6.0,3.9,0.027,152872.9,152872.9,11258,0,0,0,L,1151911521,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580783,679365.00
06/12/2014 09:45,0,0.195,ACTIVE,213.96,336.64,59.949,1402580703,"274151322000085","019011112586793",26.88,21.30,0,331.83,341.75,5.3,3.2,0.018,151988.8,151988.8,11232,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580784,679366.00
06/12/2014 09:45,0,0.205,ACTIVE,214.19,337.54,59.944,1402580703,"274151322000087","019011112586793",26.06,25.30,0,326.12,345.66,5.4,3.3,0.022,146010.8,146010.8,11269,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580786,679367.00
06/12/2014 09:45,0,0.182,ACTIVE,213.51,337.24,59.949,1402580703,"274151322000088","019011112586793",25.90,21.30,0,329.73,342.65,4.8,2.7,0.013,147277.6,147277.6,11263,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580788,679368.00
06/12/2014 09:45,0,0.195,ACTIVE,213.96,336.34,59.949,1402580703,"274151322000095","019011112586793",26.64,21.50,0,329.43,343.55,5.3,3.2,0.027,154756.1,154756.1,11273,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580790,679369.00
06/12/2014 09:45,0,0.139,ALERT,214.64,338.44,59.954,1402580703,"274151322000068","019011112586793",30.69,23.00,0,296.66,397.35,4.3,2.3,0.018,95536.3,95536.3,11646,0,0,0,L,1151911521,1,122.91,123.14,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580793,679370.00
06/12/2014 09:45,0,0.195,ACTIVE,213.74,338.44,59.949,1402580703,"274151322000054","019011112586793",27.00,21.80,0,330.93,341.75,5.4,3.3,0.027,150558.8,150558.8,11384,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580795,679371.00
06/12/2014 09:45,1,0.142,ACTIVE,213.9,353.88,60.03,1402580703,"033051125000118","019011112586793",36.83,17,0.139,318.43,443.11,5.2,14.5,0.000,337526.80000007,337527.20000007,211,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580877,679372.00
06/12/2014 09:45,1,0.157,ACTIVE_NO_POWER,213.6,372.05,60.03,1402580703,"033051125000150","019011112586793",36.64,17,0.000,318.08,442.40,5.7,0.0,0.000,340435.29999957,340435.69999961,224,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402580901,679373.00
06/12/2014 09:45,1,0.155,ACTIVE_NO_POWER,213.8,401.99,60.03,1402580703,"033051125000132","019011112586793",33.31,17,0.000,322.10,439.99,5.1,0.0,0.000,264486.39999954,264486.69999955,319,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581001,679374.00
06/12/2014 09:45,1,0.152,ACTIVE_NO_POWER,213.8,392.53,60.03,1402580703,"033051125000135","019011112586793",31.55,18,0.000,322.44,441.48,4.7,0.0,0.000,260343.79999986,260343.99999986,300,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581003,679375.00
06/12/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1402580703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290416.80000003,290416.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581583,679376.00
06/12/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1402580703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306582.80000001,306582.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581583,679377.00
06/12/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1402580703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309907.00000005,309907.00000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581583,679378.00
06/12/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1402580703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306132.50000013,306132.50000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581583,679379.00
06/12/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1402580703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,308990.50000023,308990.50000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581583,679380.00
06/12/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1402580703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323152.59999996,323152.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581583,679381.00
06/12/2014 10:00,1,0.319,ACTIVE,213.9,336.30,60.03,1402581603,"033051125000132","019011112586793",33.85,17,0.098,317.75,440.60,10.7,8.6,0.115,264486.69999955,264487.39999954,321,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581657,679382.00
06/12/2014 10:00,1,0.305,ACTIVE,214.2,346.72,60.00,1402581603,"033051125000135","019011112586793",34.11,18,0.093,318.18,441.10,10.3,6.1,0.209,260343.99999986,260344.79999986,302,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581660,679383.00
06/12/2014 10:00,1,0.353,ACTIVE,213.8,382.15,60.03,1402581603,"033051125000118","019011112586793",38.96,17,0.139,317.86,445.02,13.6,14.1,0.007,337527.20000007,337528.60000007,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581662,679384.00
06/12/2014 10:00,1,0.365,ACTIVE,214.1,403.81,60.00,1402581603,"033051125000150","019011112586793",38.96,17,0.136,317.50,444.26,14.1,12.5,0.001,340435.69999961,340436.8999996,226,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581664,679385.00
06/12/2014 10:00,0,0.518,ACTIVE,213.51,340.25,59.954,1402581603,"274151322000083","019011112586793",28.65,21.50,0,332.73,345.36,15.0,12.6,0.097,152553.7,152553.7,11298,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581666,679386.00
06/12/2014 10:00,0,0.541,ACTIVE,214.41,340.85,59.959,1402581603,"274151322000076","019011112586793",28.96,21.00,0,334.54,345.66,15.8,13.4,0.102,156377.4,156377.4,11260,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581668,679387.00
06/12/2014 10:00,0,0.342,ACTIVE,214.19,402.77,59.965,1402581603,"274151322000094","019011112586793",38.05,22.30,0,333.93,415.39,13.2,10.9,0.071,97615.2,97615.2,11562,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581669,679388.00
06/12/2014 10:00,0,0.549,ACTIVE,213.51,339.65,59.949,1402581603,"274151322000052","019011112586793",28.45,21.00,0,333.03,345.36,15.8,13.4,0.102,152875.0,152875.0,11259,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581671,679389.00
06/12/2014 10:00,0,0.525,ACTIVE,213.74,339.34,59.954,1402581603,"274151322000085","019011112586793",28.49,20.70,0,334.24,345.06,15.2,12.7,0.093,151990.7,151990.7,11233,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581673,679390.00
06/12/2014 10:00,0,0.527,ACTIVE,213.51,341.15,59.949,1402581603,"274151322000087","019011112586793",28.11,24.80,0,333.63,345.36,15.1,12.6,0.093,146012.7,146012.7,11270,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581675,679391.00
06/12/2014 10:00,0,0.512,ACTIVE,213.06,339.95,59.965,1402581603,"274151322000088","019011112586793",27.85,20.70,0,333.33,344.76,14.5,12.0,0.080,147279.3,147279.3,11264,0,0,0,L,1151911521,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581676,679392.00
06/12/2014 10:00,0,0.535,ACTIVE,213.51,338.44,59.959,1402581603,"274151322000095","019011112586793",28.92,21.00,0,333.03,345.36,15.7,13.2,0.093,154758.0,154758.0,11274,0,0,0,L,1151911521,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581678,679393.00
06/12/2014 10:00,0,0.352,ACTIVE,213.96,418.39,59.944,1402581603,"274151322000068","019011112586793",39.44,23.30,0,334.54,430.72,14.2,11.7,0.075,95537.9,95537.9,11648,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581680,679394.00
06/12/2014 10:00,0,0.551,ACTIVE,213.29,338.44,59.965,1402581603,"274151322000054","019011112586793",27.61,21.30,0,332.73,345.06,15.4,12.9,0.084,150560.6,150560.6,11385,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402581681,679395.00
06/12/2014 10:00,1,0.575,ALERT,213.2,386.69,60.00,1402581603,"040051121000095","019011112586793",22.72,17,0.005,300.54,437.83,13.0,2.1,0.103,290416.80000003,290417.40000003,49,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402581684,679396.00
06/12/2014 10:00,1,0.547,ALERT,213.8,367.61,60.00,1402581603,"040051121000116","019011112586793",25.22,15,0.140,302.15,440.96,13.7,12.0,0.011,306582.80000001,306583.59999996,48,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402581687,679397.00
06/12/2014 10:00,1,0.529,ALERT,213.5,425.36,60.03,1402581603,"040051121000068","019011112586793",22.55,17,0.000,301.07,440.26,11.8,0.0,0.000,309907.00000005,309907.70000005,50,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402581690,679398.00
06/12/2014 10:00,1,0.515,ALERT,213.6,367.32,60.00,1402581603,"040051121000185","019011112586793",23.97,16,0.152,301.28,439.68,12.2,12.3,0.010,306132.50000013,306133.20000012,51,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402581692,679399.00
06/12/2014 10:00,1,0.493,ALERT,213.6,429.02,60.00,1402581603,"040051121000195","019011112586793",23.97,16,0.000,300.77,441.48,11.7,0.0,0.054,308990.50000023,308991.30000023,52,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402581695,679400.00
06/12/2014 10:00,1,0.529,ALERT,213.8,347.48,60.00,1402581603,"040051121000097","019011112586793",25.76,17,0.140,292.56,441.90,13.5,11.3,0.068,323152.59999996,323153.49999994,52,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402581698,679401.00
06/12/2014 10:15,1,0.486,ACTIVE,213.4,399.62,60.00,1402582503,"040051121000097","019011112586793",25.65,18,0.117,314.01,441.76,12.4,15.6,0.000,323153.49999994,323155.59999996,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582506,679402.00
06/12/2014 10:15,1,0.558,ACTIVE,213.3,385.61,60.03,1402582503,"040051121000095","019011112586793",22.42,17,0.140,310.76,437.72,12.4,12.6,0.000,290417.40000003,290419.00000003,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582508,679403.00
06/12/2014 10:15,1,0.322,ACTIVE,213.7,354.45,60.00,1402582503,"033051125000132","019011112586793",34.08,17,0.141,314.91,440.69,10.9,14.4,0.022,264487.39999954,264489.39999954,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582511,679404.00
06/12/2014 10:15,1,0.314,ACTIVE_NO_POWER,213.2,391.28,60.00,1402582503,"033051125000135","019011112586793",33.69,18,0.000,317.39,441.30,10.5,0.0,0.105,260344.79999986,260346.69999986,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582514,679405.00
06/12/2014 10:15,1,0.524,ACTIVE,213.1,325.00,60.00,1402582503,"040051121000116","019011112586793",25.31,16,0.119,310.60,440.22,13.2,14.0,0.251,306583.59999996,306585.59999996,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582516,679406.00
06/12/2014 10:15,1,0.508,ACTIVE_NO_POWER,213.0,419.86,60.00,1402582503,"040051121000068","019011112586793",22.54,17,0.000,315.45,439.47,11.4,0.0,0.000,309907.70000005,309909.40000005,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582518,679407.00
06/12/2014 10:15,1,0.364,ACTIVE,213.0,364.40,60.03,1402582503,"033051125000118","019011112586793",38.82,17,0.142,316.86,441.76,14.0,10.8,0.022,337528.60000007,337531.10000007,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582521,679408.00
06/12/2014 10:15,1,0.370,ACTIVE,213.0,421.52,60.00,1402582503,"033051125000150","019011112586793",39.27,17,0.105,317.65,441.50,14.4,7.8,0.033,340436.8999996,340439.59999959,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582523,679409.00
06/12/2014 10:15,1,0.501,ACTIVE,213.3,369.98,60.00,1402582503,"040051121000185","019011112586793",23.89,17,0.143,315.27,439.58,11.9,14.8,0.006,306133.20000012,306135.00000013,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582525,679410.00
06/12/2014 10:15,1,0.479,ACTIVE,213.7,380.76,60.03,1402582503,"040051121000195","019011112586793",23.92,17,0.150,318.68,441.11,11.4,14.8,0.003,308991.30000023,308993.10000023,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582527,679411.00
06/12/2014 10:15,0,0.545,ACTIVE,213.51,339.65,59.965,1402582503,"274151322000083","019011112586793",28.27,21.30,0,331.53,347.16,15.6,13.1,0.097,152556.7,152556.7,11299,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582529,679412.00
06/12/2014 10:15,0,0.566,ACTIVE,214.41,341.45,59.954,1402582503,"274151322000076","019011112586793",28.67,21.00,0,333.33,347.46,16.4,13.9,0.102,156380.7,156380.7,11261,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582531,679413.00
06/12/2014 10:15,0,0.352,ACTIVE,213.96,410.58,59.928,1402582503,"274151322000094","019011112586793",38.78,22.30,0,335.44,432.82,13.8,11.4,0.075,97617.7,97617.7,11563,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582532,679414.00
06/12/2014 10:15,0,0.578,ACTIVE,213.74,338.74,59.959,1402582503,"274151322000052","019011112586793",28.03,21.00,0,330.63,347.16,16.4,13.9,0.102,152878.1,152878.1,11260,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582534,679415.00
06/12/2014 10:15,0,0.547,ACTIVE,213.96,336.94,59.970,1402582503,"274151322000085","019011112586793",28.29,20.30,0,332.73,347.46,15.7,13.2,0.080,151993.7,151993.7,11234,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582536,679416.00
06/12/2014 10:15,0,0.549,ACTIVE,214.19,339.95,59.970,1402582503,"274151322000087","019011112586793",28.15,24.50,0,332.73,347.16,15.7,13.2,0.097,146015.7,146015.7,11271,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582537,679417.00
06/12/2014 10:15,0,0.543,ACTIVE,213.51,340.55,59.954,1402582503,"274151322000088","019011112586793",27.51,20.70,0,331.83,346.56,15.1,12.7,0.097,147282.2,147282.2,11265,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582539,679418.00
06/12/2014 10:15,0,0.561,ACTIVE,213.74,339.04,59.965,1402582503,"274151322000095","019011112586793",28.61,20.70,0,330.93,347.16,16.3,13.8,0.106,154761.1,154761.1,11275,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582541,679419.00
06/12/2014 10:15,0,0.551,ACTIVE,213.74,339.34,59.938,1402582503,"274151322000054","019011112586793",28.73,21.30,0,330.93,346.86,16.1,13.6,0.102,150563.6,150563.6,11386,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582545,679420.00
06/12/2014 10:15,0,0.393,ACTIVE,214.41,401.86,59.954,1402582503,"274151322000068","019011112586793",37.71,23.50,0,335.44,429.52,15.1,12.6,0.080,95540.7,95540.7,11649,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402582547,679421.00
06/12/2014 10:30,1,0.170,ACTIVE_NO_POWER,213.7,424.33,60.03,1402583403,"033051125000132","019011112586793",33.53,17,0.000,316.83,441.32,5.6,0.0,0.000,264489.39999954,264491.89999954,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583408,679422.00
06/12/2014 10:30,1,0.170,ACTIVE_NO_POWER,214.1,424.57,60.03,1402583403,"033051125000135","019011112586793",31.72,18,0.000,317.99,441.83,5.3,0.0,0.000,260346.69999986,260349.19999986,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583411,679423.00
06/12/2014 10:30,1,0.190,ACTIVE,213.5,340.32,60.03,1402583403,"033051125000118","019011112586793",37.18,17,0.132,314.96,445.10,7.0,11.0,0.033,337531.10000007,337534.70000007,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583417,679424.00
06/12/2014 10:30,1,0.201,ACTIVE_NO_POWER,214.2,404.55,60.00,1402583403,"033051125000150","019011112586793",35.22,17,0.000,317.03,445.69,7.0,0.0,0.000,340439.59999959,340443.09999959,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583419,679425.00
06/12/2014 10:30,0,0.291,ACTIVE,213.96,338.44,59.949,1402583403,"274151322000083","019011112586793",27.23,21.30,0,331.53,352.87,8.0,5.8,0.031,152560.7,152560.7,11300,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583425,679426.00
06/12/2014 10:30,0,0.299,ACTIVE,214.41,338.44,59.965,1402583403,"274151322000076","019011112586793",27.91,20.70,0,331.23,353.77,8.4,6.2,0.040,156384.9,156384.9,11262,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583427,679427.00
06/12/2014 10:30,0,0.178,ACTIVE,214.19,382.33,59.970,1402583403,"274151322000094","019011112586793",35.84,22.50,0,335.14,432.52,6.5,4.3,0.031,97621.2,97621.2,11564,0,0,0,L,1151911521,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583429,679428.00
06/12/2014 10:30,0,0.309,ACTIVE,213.51,338.44,59.928,1402583403,"274151322000052","019011112586793",27.63,21.00,0,329.73,353.47,8.7,6.5,0.044,152882.3,152882.3,11261,0,0,0,L,1151911521,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583430,679429.00
06/12/2014 10:30,0,0.281,ACTIVE,213.74,338.74,59.965,1402583403,"274151322000085","019011112586793",27.73,20.70,0,330.63,352.87,7.9,5.7,0.035,151997.6,151997.6,11235,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583432,679430.00
06/12/2014 10:30,0,0.293,ACTIVE,213.96,337.84,59.959,1402583403,"274151322000087","019011112586793",26.66,24.80,0,330.33,352.87,7.9,5.7,0.040,146019.6,146019.6,11272,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583434,679431.00
06/12/2014 10:30,0,0.268,ACTIVE,213.51,337.54,59.965,1402583403,"274151322000088","019011112586793",26.64,20.70,0,330.33,352.27,7.2,5.1,0.035,147285.9,147285.9,11266,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583436,679432.00
06/12/2014 10:30,0,0.285,ACTIVE,213.96,338.74,59.970,1402583403,"274151322000095","019011112586793",27.35,20.70,0,331.23,352.87,7.8,5.7,0.040,154765.2,154765.2,11276,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583437,679433.00
06/12/2014 10:30,0,0.193,ACTIVE,214.64,388.34,59.970,1402583403,"274151322000068","019011112586793",36.50,23.50,0,331.83,440.34,7.2,5.0,0.031,95544.2,95544.2,11650,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583439,679434.00
06/12/2014 10:30,0,0.279,ACTIVE,213.74,337.24,59.959,1402583403,"274151322000054","019011112586793",27.31,21.30,0,330.63,352.57,7.7,5.5,0.040,150567.6,150567.6,11387,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402583441,679435.00
06/12/2014 10:30,1,0.046,ALERT,214.3,376.10,60.03,1402583403,"040051121000097","019011112586793",29.00,17,0.000,375.93,420.33,1.3,0.0,0.000,323155.59999996,323158.29999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402583492,679436.00
06/12/2014 10:30,1,0.136,ALERT,213.6,352.73,60.00,1402583403,"040051121000095","019011112586793",25.75,17,0.000,352.02,391.13,3.4,0.0,0.000,290419.00000003,290421.40000003,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402583495,679437.00
06/12/2014 10:30,1,0.081,ALERT,213.8,348.57,60.00,1402583403,"040051121000116","019011112586793",28.67,15,0.000,348.21,385.50,2.3,0.0,0.000,306585.59999996,306588.30000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402583498,679438.00
06/12/2014 10:30,1,0.060,ALERT,214.1,327.84,60.00,1402583403,"040051121000068","019011112586793",26.03,17,0.000,327.46,359.80,1.5,0.0,0.000,309909.40000005,309911.70000005,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402583500,679439.00
06/12/2014 10:30,1,0.052,ALERT,213.9,401.84,60.03,1402583403,"040051121000185","019011112586793",27.63,17,0.000,401.74,414.68,1.4,0.0,0.000,306135.00000013,306137.40000011,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402583504,679440.00
06/12/2014 10:30,1,0.014,ALERT,213.9,384.34,60.00,1402583403,"040051121000195","019011112586793",27.76,17,0.000,383.84,394.77,0.3,0.0,0.000,308993.10000023,308995.70000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402583506,679441.00
06/12/2014 10:45,1,0.840,ACTIVE,213.2,371.46,60.03,1402584303,"040051121000097","019011112586793",26.56,18,0.190,301.65,441.31,22.2,28.1,0.044,323158.29999995,323160.59999996,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584306,679442.00
06/12/2014 10:45,1,0.893,ACTIVE,212.8,321.08,60.00,1402584303,"040051121000095","019011112586793",23.27,17,0.170,301.06,438.28,20.6,15.0,0.250,290421.40000003,290423.30000003,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584308,679443.00
06/12/2014 10:45,1,0.550,ACTIVE,213.6,401.68,60.03,1402584303,"033051125000132","019011112586793",35.06,17,0.150,317.59,441.28,19.1,12.5,0.009,264491.89999954,264494.09999959,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584310,679444.00
06/12/2014 10:45,1,0.530,ACTIVE,213.3,421.56,60.00,1402584303,"033051125000135","019011112586793",35.20,18,0.143,319.38,442.42,18.5,11.7,0.035,260349.19999986,260351.39999986,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584313,679445.00
06/12/2014 10:45,1,0.856,ACTIVE,213.4,326.88,60.00,1402584303,"040051121000116","019011112586793",26.24,16,0.182,302.46,439.82,22.3,25.9,0.300,306588.30000001,306590.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584315,679446.00
06/12/2014 10:45,1,0.837,ACTIVE,213.9,416.63,60.00,1402584303,"040051121000068","019011112586793",23.33,17,0.152,301.36,440.67,19.4,14.7,0.003,309911.70000005,309913.60000005,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584317,679447.00
06/12/2014 10:45,1,0.616,ACTIVE,213.4,396.84,60.03,1402584303,"033051125000118","019011112586793",39.39,17,0.152,315.17,443.83,24.1,21.6,0.027,337534.70000007,337537.70000007,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584319,679448.00
06/12/2014 10:45,1,0.622,ACTIVE,213.4,385.69,60.03,1402584303,"033051125000150","019011112586793",39.63,17,0.171,317.63,444.02,24.5,20.9,0.042,340443.09999959,340446.29999958,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584322,679449.00
06/12/2014 10:45,1,0.813,ACTIVE,213.4,405.30,60.03,1402584303,"040051121000185","019011112586793",25.18,17,0.151,302.38,440.92,20.3,16.4,0.008,306137.40000011,306139.50000013,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584324,679450.00
06/12/2014 10:45,1,0.800,ACTIVE,213.4,338.96,60.03,1402584303,"040051121000195","019011112586793",24.97,17,0.191,301.47,441.84,19.9,25.6,0.212,308995.70000023,308997.70000023,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584326,679451.00
06/12/2014 10:45,0,0.873,ACTIVE,213.96,344.15,59.959,1402584303,"274151322000083","019011112586793",29.14,21.30,0,330.93,353.47,25.8,23.0,0.177,152564.3,152564.3,11301,0,0,0,L,1151911521,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584328,679452.00
06/12/2014 10:45,0,0.898,ACTIVE,214.19,340.85,59.949,1402584303,"274151322000076","019011112586793",29.72,20.70,0,331.23,354.07,27.1,24.2,0.194,156388.7,156388.7,11263,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584330,679453.00
06/12/2014 10:45,0,0.564,ACTIVE,213.96,421.10,59.954,1402584303,"274151322000094","019011112586793",39.66,22.50,0,333.03,458.07,22.9,20.1,0.159,97624.1,97624.1,11565,0,0,0,L,1151911521,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584332,679454.00
06/12/2014 10:45,0,0.898,ACTIVE,213.74,342.95,59.949,1402584303,"274151322000052","019011112586793",29.00,21.00,0,328.82,353.77,26.4,23.5,0.172,152886.1,152886.1,11262,0,0,0,L,1151911521,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584333,679455.00
06/12/2014 10:45,0,0.865,ACTIVE,214.41,342.65,59.949,1402584303,"274151322000085","019011112586793",29.04,20.70,0,330.03,353.17,25.4,22.6,0.159,152001.2,152001.2,11236,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584335,679456.00
06/12/2014 10:45,0,0.867,ACTIVE,213.96,345.66,59.933,1402584303,"274151322000087","019011112586793",28.65,24.50,0,330.93,353.47,25.2,22.4,0.164,146023.2,146023.2,11273,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584337,679457.00
06/12/2014 10:45,0,0.848,ACTIVE,213.96,345.66,59.949,1402584303,"274151322000088","019011112586793",28.49,20.70,0,330.03,352.87,24.5,21.7,0.155,147289.4,147289.4,11267,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584338,679458.00
06/12/2014 10:45,0,0.891,ACTIVE,213.96,343.85,59.970,1402584303,"274151322000095","019011112586793",29.06,20.70,0,330.63,353.47,26.2,23.4,0.155,154768.9,154768.9,11277,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584340,679459.00
06/12/2014 10:45,0,0.604,ACTIVE,214.64,410.58,59.938,1402584303,"274151322000068","019011112586793",38.53,23.50,0,335.14,434.02,23.5,20.8,0.141,95547.6,95547.6,11651,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584342,679460.00
06/12/2014 10:45,0,0.871,ACTIVE,213.74,341.15,59.949,1402584303,"274151322000054","019011112586793",28.63,21.30,0,329.73,353.17,25.2,22.4,0.164,150571.2,150571.2,11388,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402584344,679461.00
06/12/2014 11:00,1,0.142,ACTIVE_NO_POWER,213.4,414.77,60.00,1402585203,"033051125000118","019011112586793",36.41,17,0.000,312.69,445.15,5.1,0.0,0.000,337537.70000007,337540.30000007,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585219,679462.00
06/12/2014 11:00,1,0.158,ACTIVE_NO_POWER,213.2,410.58,60.03,1402585203,"033051125000150","019011112586793",35.26,17,0.000,315.99,445.21,5.5,0.0,0.000,340446.29999958,340448.79999958,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585222,679463.00
06/12/2014 11:00,0,0.230,ACTIVE,213.29,336.94,59.954,1402585203,"274151322000083","019011112586793",27.04,21.00,0,330.33,351.37,6.3,4.2,0.027,152567.3,152567.3,11302,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585227,679464.00
06/12/2014 11:00,0,0.238,ACTIVE,213.74,336.64,59.954,1402585203,"274151322000076","019011112586793",27.57,20.70,0,331.83,351.97,6.7,4.5,0.040,156391.8,156391.8,11264,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585229,679465.00
06/12/2014 11:00,0,0.145,ACTIVE,213.74,337.54,59.954,1402585203,"274151322000094","019011112586793",31.31,22.30,0,333.63,427.71,4.5,2.5,0.018,97626.6,97626.6,11566,0,0,0,L,1151911521,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585231,679466.00
06/12/2014 11:00,0,0.254,ACTIVE,213.06,336.34,59.959,1402585203,"274151322000052","019011112586793",27.04,20.70,0,330.03,351.37,7.0,4.8,0.018,152889.2,152889.2,11263,0,0,0,L,1151911521,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585233,679467.00
06/12/2014 11:00,0,0.230,ACTIVE,213.51,336.94,59.954,1402585203,"274151322000087","019011112586793",26.68,24.50,0,330.03,351.07,6.3,4.1,0.027,146026.0,146026.0,11274,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585237,679468.00
06/12/2014 11:00,0,0.213,ACTIVE,213.06,336.94,59.959,1402585203,"274151322000088","019011112586793",26.18,20.30,0,330.93,350.17,5.6,3.5,0.022,147292.1,147292.1,11268,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585239,679469.00
06/12/2014 11:00,0,0.225,ACTIVE,213.51,335.74,59.949,1402585203,"274151322000095","019011112586793",26.96,20.30,0,330.63,350.77,6.2,4.0,0.022,154771.9,154771.9,11278,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585240,679470.00
06/12/2014 11:00,0,0.158,ACTIVE,213.96,347.16,59.959,1402585203,"274151322000068","019011112586793",32.03,23.00,0,335.14,425.31,5.2,3.1,0.022,95550.2,95550.2,11652,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585243,679471.00
06/12/2014 11:00,0,0.227,ACTIVE,213.51,336.04,59.954,1402585203,"274151322000054","019011112586793",26.44,21.00,0,330.03,350.77,6.1,3.9,0.035,150574.1,150574.1,11389,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585245,679472.00
06/12/2014 11:00,0,0.219,ACTIVE,213.29,336.34,59.965,1402585203,"274151322000085","019011112586793",26.60,20.30,0,331.23,350.47,5.9,3.8,0.027,152004.2,152004.2,11237,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585306,679473.00
06/12/2014 11:00,1,0.046,ALERT,212.8,362.42,60.00,1402585203,"040051121000097","019011112586793",28.57,17,0.000,361.80,412.07,1.3,0.0,0.000,323160.59999996,323161.69999992,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402585309,679474.00
06/12/2014 11:00,1,0.015,ALERT,212.0,339.73,60.00,1402585203,"040051121000195","019011112586793",27.18,16,0.000,338.95,379.44,0.4,0.0,0.000,308997.70000023,308998.90000023,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402585323,679475.00
06/12/2014 11:00,1,0.152,ACTIVE,213.6,347.62,60.03,1402585203,"033051125000135","019011112586793",31.69,18,0.139,321.81,440.72,4.7,11.6,0.000,260351.39999986,260353.19999986,334,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585517,679476.00
06/12/2014 11:00,1,0.168,ACTIVE_NO_POWER,213.4,414.39,60.03,1402585203,"033051125000132","019011112586793",33.23,17,0.000,316.85,440.86,5.5,0.0,0.000,264494.09999959,264496.09999959,351,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402585543,679477.00
06/12/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1402585203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290423.30000003,290423.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586084,679478.00
06/12/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1402585203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306590.5,306590.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586084,679479.00
06/12/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1402585203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309913.60000005,309913.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586084,679480.00
06/12/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1402585203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306139.50000013,306139.50000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586084,679481.00
06/12/2014 11:15,1,0.666,ACTIVE,214.4,326.31,60.00,1402586103,"040051121000097","019011112586793",25.86,18,0.108,300.68,442.08,17.1,14.4,0.277,323161.69999992,323162.79999994,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586141,679482.00
06/12/2014 11:15,1,0.432,ACTIVE,214.2,346.57,60.03,1402586103,"033051125000132","019011112586793",34.69,17,0.144,318.60,440.62,14.9,11.3,0.084,264496.09999959,264497.09999959,353,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586144,679483.00
06/12/2014 11:15,1,0.424,ACTIVE,214.3,332.06,60.03,1402586103,"033051125000135","019011112586793",34.16,18,0.098,317.84,441.53,14.4,12.9,0.209,260353.19999986,260354.29999986,336,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586146,679484.00
06/12/2014 11:15,1,0.488,ACTIVE,214.0,366.70,60.00,1402586103,"033051125000118","019011112586793",38.93,17,0.147,317.23,444.73,18.9,12.5,0.056,337540.30000007,337542.10000007,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586149,679485.00
06/12/2014 11:15,1,0.494,ACTIVE,213.5,379.45,60.00,1402586103,"033051125000150","019011112586793",39.17,17,0.151,318.40,445.00,19.2,11.9,0.030,340448.79999958,340450.79999958,236,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586151,679486.00
06/12/2014 11:15,1,0.625,ACTIVE,214.4,408.33,60.00,1402586103,"040051121000195","019011112586793",24.44,17,0.151,300.81,440.97,15.2,12.0,0.002,308998.90000023,309000.00000023,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586153,679487.00
06/12/2014 11:15,0,0.693,ACTIVE,213.96,341.45,59.959,1402586103,"274151322000083","019011112586793",28.57,21.00,0,332.13,349.26,20.1,17.5,0.133,152569.5,152569.5,11303,0,0,0,L,1151911521,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586155,679488.00
06/12/2014 11:15,0,0.709,ACTIVE,214.87,340.85,59.959,1402586103,"274151322000076","019011112586793",29.40,20.30,0,333.33,349.86,21.1,18.5,0.133,156394.2,156394.2,11265,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586157,679489.00
06/12/2014 11:15,0,0.453,ACTIVE,214.64,413.29,59.975,1402586103,"274151322000094","019011112586793",39.04,22.30,0,333.33,431.62,17.7,15.2,0.106,97628.4,97628.4,11567,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586159,679490.00
06/12/2014 11:15,0,0.721,ACTIVE,214.19,339.34,59.965,1402586103,"274151322000052","019011112586793",28.21,20.70,0,331.53,349.56,20.6,17.9,0.124,152891.6,152891.6,11264,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586161,679491.00
