ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 11:15,0,0.678,ACTIVE,213.96,340.55,59.959,1402586103,"274151322000085","019011112586793",28.65,20.30,0,333.03,350.17,19.7,17.1,0.119,152006.4,152006.4,11238,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586162,679492.00
06/12/2014 11:15,0,0.680,ACTIVE,213.51,339.65,59.954,1402586103,"274151322000087","019011112586793",28.17,24.30,0,332.43,349.56,19.4,16.8,0.124,146028.3,146028.3,11275,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586164,679493.00
06/12/2014 11:15,0,0.666,ACTIVE,213.51,341.45,59.965,1402586103,"274151322000088","019011112586793",27.85,20.30,0,331.83,349.26,18.8,16.2,0.124,147294.1,147294.1,11269,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586166,679494.00
06/12/2014 11:15,0,0.688,ACTIVE,214.19,340.25,59.954,1402586103,"274151322000095","019011112586793",28.94,20.30,0,332.43,349.56,20.1,17.5,0.124,154774.2,154774.2,11279,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586169,679495.00
06/12/2014 11:15,0,0.459,ACTIVE,214.87,417.79,59.970,1402586103,"274151322000068","019011112586793",39.22,23.00,0,334.84,431.02,18.1,15.6,0.102,95552.2,95552.2,11653,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586171,679496.00
06/12/2014 11:15,0,0.660,ACTIVE,213.74,341.75,59.959,1402586103,"274151322000054","019011112586793",28.80,21.00,0,331.83,349.86,19.3,16.7,0.124,150576.3,150576.3,11390,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402586172,679497.00
06/12/2014 11:15,1,0.695,ALERT,213.4,321.11,60.00,1402586103,"040051121000095","019011112586793",22.79,17,0.000,300.48,437.22,15.7,7.4,0.266,290423.30000003,290425.10000003,63,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402586175,679498.00
06/12/2014 11:15,1,0.648,ALERT,213.6,326.98,60.00,1402586103,"040051121000116","019011112586793",25.93,16,0.149,302.00,440.11,16.7,2.9,0.240,306590.5,306592.5,63,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402586178,679499.00
06/12/2014 11:15,1,0.625,ALERT,213.5,415.22,60.03,1402586103,"040051121000068","019011112586793",23.12,16,0.072,301.36,439.62,14.3,15.1,0.000,309913.60000005,309914.90000005,38,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402586181,679500.00
06/12/2014 11:15,1,0.606,ALERT,213.9,409.49,60.00,1402586103,"040051121000185","019011112586793",24.61,17,0.102,300.93,440.10,14.8,11.8,0.000,306139.50000013,306141.60000009,68,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402586184,679501.00
06/12/2014 11:30,1,0.830,ACTIVE,213.1,381.41,60.03,1402587002,"040051121000097","019011112586793",26.36,18,0.172,315.91,441.21,21.7,13.2,0.039,323162.79999994,323165.69999992,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587005,679502.00
06/12/2014 11:30,1,0.882,ACTIVE,213.5,393.87,60.03,1402587002,"040051121000095","019011112586793",23.26,17,0.145,312.27,437.52,20.4,15.1,0.009,290425.10000003,290427.40000003,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587008,679503.00
06/12/2014 11:30,1,0.537,ACTIVE,214.0,419.65,60.03,1402587002,"033051125000132","019011112586793",35.45,17,0.148,318.17,440.65,18.9,14.6,0.003,264497.09999959,264499.59999959,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587010,679504.00
06/12/2014 11:30,1,0.537,ACTIVE,214.2,374.21,60.03,1402587002,"033051125000135","019011112586793",34.81,18,0.147,319.90,442.06,18.6,15.5,0.035,260354.29999986,260356.69999986,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587012,679505.00
06/12/2014 11:30,1,0.851,ACTIVE,214.0,330.58,60.03,1402587002,"040051121000116","019011112586793",26.24,17,0.176,311.60,439.68,22.2,13.1,0.297,306592.5,306595.30000001,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587014,679506.00
06/12/2014 11:30,1,0.841,ACTIVE,213.9,389.99,60.03,1402587002,"040051121000068","019011112586793",23.35,17,0.139,316.22,440.16,19.5,11.8,0.015,309914.90000005,309917.30000005,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587017,679507.00
06/12/2014 11:30,1,0.618,ACTIVE,214.2,354.56,60.03,1402587002,"033051125000118","019011112586793",39.62,18,0.195,317.16,442.13,24.3,31.6,0.132,337542.10000007,337545.40000007,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587019,679508.00
06/12/2014 11:30,1,0.639,ACTIVE,214.0,411.81,60.03,1402587002,"033051125000150","019011112586793",39.24,18,0.153,315.20,441.84,24.9,17.6,0.016,340450.79999958,340454.29999958,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587022,679509.00
06/12/2014 11:30,1,0.834,ACTIVE,213.9,401.70,60.03,1402587002,"040051121000185","019011112586793",25.06,17,0.159,316.05,440.33,20.8,16.1,0.012,306141.60000009,306144.10000009,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587024,679510.00
06/12/2014 11:30,1,0.809,ACTIVE,214.1,395.37,60.03,1402587002,"040051121000195","019011112586793",25.21,17,0.161,317.75,441.01,20.3,14.8,0.133,309000.00000023,309002.60000023,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587026,679511.00
06/12/2014 11:30,0,0.906,ACTIVE,214.41,341.45,59.991,1402587002,"274151322000083","019011112586793",28.84,21.30,0,332.43,352.27,26.5,23.6,0.168,152573.5,152573.5,11304,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587028,679512.00
06/12/2014 11:30,0,0.924,ACTIVE,214.64,342.35,59.986,1402587002,"274151322000076","019011112586793",29.82,20.70,0,332.43,353.17,28.0,25.1,0.194,156398.4,156398.4,11266,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587030,679513.00
06/12/2014 11:30,0,0.598,ACTIVE,214.41,414.49,59.986,1402587002,"274151322000094","019011112586793",38.70,22.80,0,334.84,434.63,23.6,20.8,0.150,97631.8,97631.8,11568,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587031,679514.00
06/12/2014 11:30,0,0.930,ACTIVE,213.96,345.06,59.981,1402587002,"274151322000052","019011112586793",28.94,21.00,0,330.63,352.57,27.3,24.4,0.177,152895.7,152895.7,11265,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587033,679515.00
06/12/2014 11:30,0,0.898,ACTIVE,214.41,344.76,59.981,1402587002,"274151322000085","019011112586793",28.98,20.70,0,331.83,352.27,26.4,23.5,0.164,152010.3,152010.3,11239,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587035,679516.00
06/12/2014 11:30,0,0.891,ACTIVE,214.19,342.65,59.981,1402587002,"274151322000087","019011112586793",28.88,24.50,0,332.13,352.57,26.1,23.2,0.164,146032.1,146032.1,11276,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587037,679517.00
06/12/2014 11:30,0,0.891,ACTIVE,213.51,346.56,59.991,1402587002,"274151322000088","019011112586793",28.45,20.70,0,330.93,352.57,25.7,22.9,0.164,147297.9,147297.9,11270,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587038,679518.00
06/12/2014 11:30,0,0.936,ACTIVE,213.96,341.75,59.986,1402587002,"274151322000095","019011112586793",29.36,20.70,0,331.53,353.17,27.9,25.0,0.177,154778.2,154778.2,11280,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587040,679519.00
06/12/2014 11:30,0,0.625,ACTIVE,215.09,416.89,59.981,1402587002,"274151322000068","019011112586793",39.10,23.50,0,336.34,431.62,24.6,21.9,0.155,95555.9,95555.9,11654,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587042,679520.00
06/12/2014 11:30,0,0.914,ACTIVE,213.96,342.35,59.991,1402587002,"274151322000054","019011112586793",29.12,21.30,0,331.23,352.87,27.0,24.1,0.177,150580.3,150580.3,11391,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587043,679521.00
06/12/2014 11:45,1,1.181,ACTIVE,214.6,371.42,60.03,1402587903,"040051121000097","019011112586793",26.35,19,0.222,308.73,443.29,30.9,30.4,0.142,323165.69999992,323172.79999994,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587906,679522.00
06/12/2014 11:45,1,1.224,ACTIVE,214.1,378.64,60.03,1402587903,"040051121000095","019011112586793",23.43,19,0.159,308.84,440.43,28.5,17.1,0.157,290427.40000003,290433.50000003,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587908,679523.00
06/12/2014 11:45,1,0.764,ACTIVE,214.5,383.33,60.03,1402587903,"033051125000132","019011112586793",35.18,18,0.162,312.34,443.59,26.7,12.7,0.170,264499.59999959,264505.79999958,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587911,679524.00
06/12/2014 11:45,1,0.753,ACTIVE,214.9,343.23,60.03,1402587903,"033051125000135","019011112586793",34.82,19,0.209,319.11,444.67,26.0,25.4,0.232,260356.69999986,260362.89999986,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587913,679525.00
06/12/2014 11:45,1,1.191,ACTIVE,214.4,328.94,60.03,1402587903,"040051121000116","019011112586793",26.18,17,0.161,308.60,442.37,31.0,20.9,0.310,306595.30000001,306602.19999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587915,679526.00
06/12/2014 11:45,1,1.177,ACTIVE,215.0,373.35,60.03,1402587903,"040051121000068","019011112586793",23.44,18,0.218,310.07,442.98,27.4,31.4,0.091,309917.30000005,309923.60000005,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587917,679527.00
06/12/2014 11:45,1,0.864,ACTIVE,213.8,334.86,60.03,1402587903,"033051125000118","019011112586793",39.55,18,0.213,315.31,444.46,34.0,26.5,0.246,337545.40000007,337553.70000007,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587920,679528.00
06/12/2014 11:45,1,0.864,ACTIVE,214.3,374.12,60.03,1402587903,"033051125000150","019011112586793",39.86,19,0.209,315.00,443.67,34.3,35.1,0.109,340454.29999958,340462.59999959,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587922,679529.00
06/12/2014 11:45,1,1.146,ACTIVE,214.5,333.45,60.07,1402587903,"040051121000185","019011112586793",25.25,18,0.204,309.10,442.96,28.8,23.6,0.311,306144.10000009,306150.70000011,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587924,679530.00
06/12/2014 11:45,1,1.146,ACTIVE,214.3,435.87,60.03,1402587903,"040051121000195","019011112586793",24.82,18,0.176,312.12,443.27,28.3,17.6,0.046,309002.60000023,309009.50000023,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587926,679531.00
06/12/2014 11:45,0,1.236,ACTIVE,214.19,343.55,60.002,1402587903,"274151322000083","019011112586793",28.84,22.30,0,319.21,362.79,36.1,32.9,0.265,152582.5,152582.5,11305,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587928,679532.00
06/12/2014 11:45,0,1.303,ACTIVE,214.87,347.16,60.002,1402587903,"274151322000076","019011112586793",29.16,21.80,0,322.81,364.59,38.4,35.2,0.265,156408.0,156408.0,11267,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587930,679533.00
06/12/2014 11:45,0,0.805,ACTIVE,214.41,420.20,59.996,1402587903,"274151322000094","019011112586793",39.26,23.80,0,334.54,447.25,32.0,29.0,0.208,97639.7,97639.7,11569,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587931,679534.00
06/12/2014 11:45,0,1.248,ACTIVE,214.41,349.56,59.996,1402587903,"274151322000052","019011112586793",29.00,22.00,0,318.30,362.79,36.7,33.5,0.247,152904.8,152904.8,11266,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587933,679535.00
06/12/2014 11:45,0,1.219,ACTIVE,214.41,345.96,59.996,1402587903,"274151322000085","019011112586793",28.96,21.80,0,322.21,362.79,35.7,32.6,0.234,152019.2,152019.2,11240,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587935,679536.00
06/12/2014 11:45,0,1.189,ACTIVE,214.87,345.06,59.991,1402587903,"274151322000087","019011112586793",28.92,25.30,0,322.51,362.19,34.9,31.7,0.234,146040.9,146040.9,11277,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587937,679537.00
06/12/2014 11:45,0,1.191,ACTIVE,214.19,345.36,60.002,1402587903,"274151322000088","019011112586793",28.67,21.50,0,318.30,362.49,34.6,31.5,0.230,147306.5,147306.5,11271,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587938,679538.00
06/12/2014 11:45,0,1.273,ACTIVE,214.64,346.86,60.002,1402587903,"274151322000095","019011112586793",29.14,21.80,0,322.21,363.69,37.6,34.4,0.256,154787.7,154787.7,11281,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587940,679539.00
06/12/2014 11:45,0,0.824,ACTIVE,215.32,415.99,59.996,1402587903,"274151322000068","019011112586793",39.08,24.80,0,325.22,448.15,32.5,29.4,0.203,95563.9,95563.9,11655,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587942,679540.00
06/12/2014 11:45,0,1.205,ACTIVE,214.41,350.77,59.991,1402587903,"274151322000054","019011112586793",29.06,22.30,0,318.91,363.09,35.5,32.3,0.239,150589.2,150589.2,11392,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402587943,679541.00
06/12/2014 12:00,1,0.904,ACTIVE,215.7,378.29,60.00,1402588803,"040051121000097","019011112586793",26.37,20,0.144,316.87,442.89,23.7,28.3,0.045,323172.79999994,323178.19999992,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588806,679542.00
06/12/2014 12:00,1,0.976,ACTIVE,215.0,408.97,60.03,1402588803,"040051121000095","019011112586793",23.12,19,0.157,312.82,438.42,22.4,14.1,0.008,290433.50000003,290438.00000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588808,679543.00
06/12/2014 12:00,1,0.600,ACTIVE,215.5,397.04,60.03,1402588803,"033051125000132","019011112586793",34.88,19,0.156,317.95,441.37,20.8,16.9,0.020,264505.79999958,264510.39999954,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588810,679544.00
06/12/2014 12:00,1,0.592,ACTIVE,215.4,348.10,60.03,1402588803,"033051125000135","019011112586793",34.54,20,0.183,319.08,442.53,20.3,24.9,0.180,260362.89999986,260367.39999986,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588812,679545.00
06/12/2014 12:00,1,0.953,ACTIVE,215.2,379.57,60.03,1402588803,"040051121000116","019011112586793",25.97,18,0.200,315.39,441.75,24.6,18.2,0.042,306602.19999999,306607.5,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588815,679546.00
06/12/2014 12:00,1,0.945,ACTIVE,215.3,351.26,60.03,1402588803,"040051121000068","019011112586793",23.20,19,0.165,317.22,440.97,21.8,21.1,0.153,309923.60000005,309928.10000005,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588817,679547.00
06/12/2014 12:00,1,0.694,ACTIVE,215.2,358.62,60.03,1402588803,"033051125000118","019011112586793",39.21,19,0.239,315.90,444.10,27.1,25.2,0.167,337553.70000007,337559.90000007,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588819,679548.00
06/12/2014 12:00,1,0.706,ACTIVE,215.0,338.17,60.03,1402588803,"033051125000150","019011112586793",39.37,19,0.177,317.06,443.75,27.6,33.1,0.295,340462.59999959,340468.79999958,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588822,679549.00
06/12/2014 12:00,1,0.919,ACTIVE,215.5,362.79,60.03,1402588803,"040051121000185","019011112586793",25.31,19,0.195,317.74,441.11,23.1,18.6,0.072,306150.70000011,306155.50000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588824,679550.00
06/12/2014 12:00,1,0.910,ACTIVE,214.9,365.56,60.03,1402588803,"040051121000195","019011112586793",25.22,19,0.196,321.15,441.62,22.8,26.4,0.074,309009.50000023,309014.40000023,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588826,679551.00
06/12/2014 12:00,0,1.014,ACTIVE,214.19,345.96,59.986,1402588803,"274151322000083","019011112586793",28.75,22.50,0,334.54,358.58,29.6,26.6,0.208,152589.2,152589.2,11306,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588828,679552.00
06/12/2014 12:00,0,1.070,ACTIVE,214.87,346.26,59.975,1402588803,"274151322000076","019011112586793",29.22,22.30,0,335.74,360.08,31.7,28.7,0.230,156415.2,156415.2,11268,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588830,679553.00
06/12/2014 12:00,0,0.664,ACTIVE,214.64,411.48,59.986,1402588803,"274151322000094","019011112586793",38.72,24.30,0,333.93,435.83,26.5,23.6,0.177,97645.6,97645.6,11570,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588832,679554.00
06/12/2014 12:00,0,1.031,ACTIVE,214.19,346.26,59.981,1402588803,"274151322000052","019011112586793",29.18,22.30,0,334.24,358.88,30.4,27.5,0.181,152911.7,152911.7,11267,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588833,679555.00
06/12/2014 12:00,0,1.010,ACTIVE,214.41,348.06,59.981,1402588803,"274151322000085","019011112586793",29.00,22.00,0,335.74,358.88,29.7,26.8,0.190,152025.8,152025.8,11241,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588835,679556.00
06/12/2014 12:00,0,1.004,ACTIVE,214.41,347.76,59.991,1402588803,"274151322000087","019011112586793",28.73,25.80,0,334.54,358.28,29.2,26.3,0.190,146047.4,146047.4,11278,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588837,679557.00
06/12/2014 12:00,0,0.988,ACTIVE,214.19,343.55,60.002,1402588803,"274151322000088","019011112586793",28.78,22.00,0,331.83,357.98,28.9,25.9,0.186,147313.0,147313.0,11272,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588838,679558.00
06/12/2014 12:00,0,1.076,ACTIVE,214.87,348.36,59.986,1402588803,"274151322000095","019011112586793",29.00,22.30,0,334.84,359.78,31.7,28.7,0.203,154794.7,154794.7,11282,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588840,679559.00
06/12/2014 12:00,0,0.684,ACTIVE,215.32,423.50,59.986,1402588803,"274151322000068","019011112586793",39.74,25.00,0,334.24,436.13,27.1,24.2,0.168,95570.0,95570.0,11656,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588842,679560.00
06/12/2014 12:00,0,1.023,ACTIVE,214.64,349.56,59.991,1402588803,"274151322000054","019011112586793",29.00,22.50,0,334.84,358.88,30.1,27.1,0.199,150595.8,150595.8,11393,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402588843,679561.00
06/12/2014 12:15,1,0.469,ACTIVE,214.6,387.45,60.03,1402589703,"040051121000097","019011112586793",25.27,20,0.147,316.80,442.26,11.8,13.9,0.001,323178.19999992,323180.59999996,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589705,679562.00
06/12/2014 12:15,1,0.554,ACTIVE,214.6,352.58,60.03,1402589703,"040051121000095","019011112586793",22.07,19,0.146,314.08,438.17,12.1,11.0,0.019,290438.00000003,290440.00000003,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589707,679563.00
06/12/2014 12:15,1,0.311,ACTIVE,214.4,360.96,60.03,1402589703,"033051125000132","019011112586793",34.11,19,0.134,317.08,441.28,10.5,13.7,0.012,264510.39999954,264512.49999956,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589710,679564.00
06/12/2014 12:15,1,0.305,ACTIVE_NO_POWER,214.8,412.67,60.03,1402589703,"033051125000135","019011112586793",33.74,19,0.000,318.98,442.26,10.2,0.0,0.000,260367.39999986,260369.49999986,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589712,679565.00
06/12/2014 12:15,1,0.522,ACTIVE_NO_POWER,214.8,418.65,60.00,1402589703,"040051121000116","019011112586793",24.99,18,0.020,311.21,440.17,12.9,0.0,0.000,306607.5,306609.80000001,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589714,679566.00
06/12/2014 12:15,1,0.508,ACTIVE,214.6,404.42,60.03,1402589703,"040051121000068","019011112586793",22.32,19,0.000,316.80,440.38,11.2,2.5,0.000,309928.10000005,309930.30000005,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589716,679567.00
06/12/2014 12:15,1,0.365,ACTIVE,214.3,409.77,60.03,1402589703,"033051125000118","019011112586793",38.53,19,0.138,317.98,444.68,14.0,10.6,0.000,337559.90000007,337562.90000007,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589719,679568.00
06/12/2014 12:15,1,0.380,ACTIVE,214.1,389.67,60.03,1402589703,"033051125000150","019011112586793",38.11,19,0.137,317.98,445.04,14.4,13.9,0.005,340468.79999958,340471.79999958,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589721,679569.00
06/12/2014 12:15,1,0.495,ACTIVE,214.6,395.31,60.00,1402589703,"040051121000185","019011112586793",23.77,19,0.142,316.71,440.91,11.7,13.3,0.000,306155.50000012,306157.60000008,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589723,679570.00
06/12/2014 12:15,1,0.479,ACTIVE,214.9,401.34,60.03,1402589703,"040051121000195","019011112586793",23.62,19,0.099,316.93,441.53,11.2,8.6,0.000,309014.40000023,309016.50000023,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589725,679571.00
06/12/2014 12:15,0,0.564,ACTIVE,214.64,340.85,59.965,1402589703,"274151322000083","019011112586793",27.57,22.80,0,334.54,357.68,15.8,13.3,0.102,152592.7,152592.7,11307,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589727,679572.00
06/12/2014 12:15,0,0.576,ACTIVE,215.09,344.15,59.959,1402589703,"274151322000076","019011112586793",28.90,22.30,0,335.44,358.88,16.9,14.3,0.097,156419.0,156419.0,11269,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589729,679573.00
06/12/2014 12:15,0,0.363,ACTIVE,214.87,396.15,59.975,1402589703,"274151322000094","019011112586793",37.09,24.30,0,336.94,440.34,13.7,11.3,0.080,97648.5,97648.5,11571,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589730,679574.00
06/12/2014 12:15,0,0.572,ACTIVE,214.64,340.55,59.959,1402589703,"274151322000052","019011112586793",28.23,22.30,0,334.24,357.68,16.4,13.9,0.102,152915.3,152915.3,11268,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589732,679575.00
06/12/2014 12:15,0,0.555,ACTIVE,214.64,342.35,59.965,1402589703,"274151322000085","019011112586793",27.95,22.00,0,335.14,357.68,15.7,13.2,0.093,152029.2,152029.2,11242,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589734,679576.00
06/12/2014 12:15,0,0.553,ACTIVE,214.87,343.85,59.959,1402589703,"274151322000087","019011112586793",27.77,25.80,0,334.84,357.38,15.6,13.1,0.097,146050.7,146050.7,11279,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589736,679577.00
06/12/2014 12:15,0,0.539,ACTIVE,214.41,342.65,59.965,1402589703,"274151322000088","019011112586793",27.61,22.00,0,333.93,357.38,15.1,12.6,0.093,147316.2,147316.2,11273,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589738,679578.00
06/12/2014 12:15,0,0.588,ACTIVE,214.87,341.75,59.965,1402589703,"274151322000095","019011112586793",28.15,22.30,0,334.84,358.28,16.8,14.3,0.110,154798.3,154798.3,11283,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589740,679579.00
06/12/2014 12:15,0,0.389,ACTIVE,215.77,397.96,59.959,1402589703,"274151322000068","019011112586793",37.29,25.00,0,335.74,429.82,14.6,12.2,0.084,95573.0,95573.0,11657,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589742,679580.00
06/12/2014 12:15,0,0.570,ACTIVE,214.41,339.65,59.928,1402589703,"274151322000054","019011112586793",27.73,22.50,0,334.24,357.98,16.0,13.5,0.102,150599.2,150599.2,11394,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402589743,679581.00
06/12/2014 12:30,1,1.441,ACTIVE,215.6,355.56,60.03,1402590603,"040051121000097","019011112586793",26.72,20,0.228,316.88,443.15,38.3,39.3,0.214,323180.59999996,323186.89999997,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590606,679582.00
06/12/2014 12:30,1,1.469,ACTIVE,215.2,373.06,60.03,1402590603,"040051121000095","019011112586793",23.88,19,0.195,312.82,440.98,34.9,26.0,0.090,290440.00000003,290445.60000003,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590608,679583.00
06/12/2014 12:30,1,0.934,ACTIVE,215.6,337.81,60.03,1402590603,"033051125000132","019011112586793",35.32,19,0.203,318.33,443.26,32.8,25.3,0.235,264512.49999956,264518.09999958,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590610,679584.00
06/12/2014 12:30,1,0.915,ACTIVE,215.8,391.62,60.03,1402590603,"033051125000135","019011112586793",35.05,20,0.184,320.51,444.40,31.9,26.5,0.090,260369.49999986,260374.99999986,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590612,679585.00
06/12/2014 12:30,1,1.441,ACTIVE,215.2,402.84,60.03,1402590603,"040051121000116","019011112586793",26.30,18,0.213,313.61,441.83,37.7,38.0,0.084,306609.80000001,306616.09999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590615,679586.00
06/12/2014 12:30,1,1.414,ACTIVE,215.5,364.28,60.03,1402590603,"040051121000068","019011112586793",23.73,19,0.197,317.65,442.76,33.4,25.1,0.153,309930.30000005,309935.80000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590617,679587.00
06/12/2014 12:30,1,1.042,ACTIVE,215.8,383.97,60.03,1402590603,"033051125000118","019011112586793",39.77,19,0.242,307.06,449.46,41.2,32.5,0.259,337562.90000007,337570.40000007,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590620,679588.00
06/12/2014 12:30,1,1.050,ACTIVE,215.3,414.49,60.03,1402590603,"033051125000150","019011112586793",39.65,19,0.251,307.78,448.19,41.4,32.5,0.081,340471.79999958,340479.09999959,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590622,679589.00
06/12/2014 12:30,1,1.374,ACTIVE,215.6,391.55,60.03,1402590603,"040051121000185","019011112586793",25.64,19,0.202,316.64,442.67,35.0,27.0,0.066,306157.60000008,306163.7000001,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590624,679590.00
06/12/2014 12:30,1,1.352,ACTIVE,215.4,327.96,60.03,1402590603,"040051121000195","019011112586793",25.84,19,0.221,318.31,443.09,34.7,35.5,0.260,309016.50000023,309022.60000023,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590626,679591.00
06/12/2014 12:30,0,1.455,ACTIVE,214.64,355.28,59.981,1402590603,"274151322000083","019011112586793",29.26,23.50,0,333.03,370.30,43.1,39.7,0.305,152600.7,152600.7,11308,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590628,679592.00
06/12/2014 12:30,0,1.533,ACTIVE,215.77,352.87,59.981,1402590603,"274151322000076","019011112586793",29.86,22.80,0,334.84,373.61,46.4,42.8,0.314,156427.6,156427.6,11270,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590630,679593.00
06/12/2014 12:30,0,0.943,ACTIVE,214.87,428.01,59.991,1402590603,"274151322000094","019011112586793",39.76,25.00,0,336.34,447.55,37.9,34.7,0.252,97655.6,97655.6,11572,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590631,679594.00
06/12/2014 12:30,0,1.490,ACTIVE,214.87,347.46,59.986,1402590603,"274151322000052","019011112586793",28.94,23.00,0,333.03,370.30,43.7,40.2,0.278,152923.6,152923.6,11269,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590633,679595.00
06/12/2014 12:30,0,1.447,ACTIVE,215.54,355.88,59.981,1402590603,"274151322000085","019011112586793",29.14,22.50,0,333.03,370.60,42.7,39.3,0.283,152037.3,152037.3,11243,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590635,679596.00
06/12/2014 12:30,0,1.434,ACTIVE,215.32,345.06,60.002,1402590603,"274151322000087","019011112586793",28.75,26.80,0,333.63,370.00,41.8,38.4,0.270,146058.6,146058.6,11280,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590636,679597.00
06/12/2014 12:30,0,1.439,ACTIVE,214.64,345.36,59.981,1402590603,"274151322000088","019011112586793",28.63,22.50,0,332.73,370.30,41.7,38.3,0.270,147324.0,147324.0,11274,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590638,679598.00
06/12/2014 12:30,0,1.541,ACTIVE,214.87,346.86,59.996,1402590603,"274151322000095","019011112586793",29.30,23.00,0,333.03,372.11,45.7,42.2,0.301,154806.9,154806.9,11284,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590640,679599.00
06/12/2014 12:30,0,0.990,ACTIVE,215.09,415.99,59.991,1402590603,"274151322000068","019011112586793",39.06,25.50,0,334.84,452.66,39.1,35.8,0.256,95580.4,95580.4,11658,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590642,679600.00
06/12/2014 12:30,0,1.465,ACTIVE,215.09,355.28,59.981,1402590603,"274151322000054","019011112586793",29.18,23.30,0,333.03,370.90,43.3,39.9,0.292,150607.3,150607.3,11395,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402590643,679601.00
06/12/2014 12:45,1,1.568,ACTIVE,215.8,330.86,60.03,1402591502,"040051121000097","019011112586793",26.49,20,0.264,317.63,443.42,41.3,32.4,0.310,323186.89999997,323194.89999997,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591505,679602.00
06/12/2014 12:45,1,1.596,ACTIVE,215.1,337.77,60.03,1402591502,"040051121000095","019011112586793",23.91,20,0.225,312.55,440.19,37.9,36.1,0.258,290445.60000003,290452.50000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591507,679603.00
06/12/2014 12:45,1,1.028,ACTIVE,215.7,387.76,60.03,1402591502,"033051125000132","019011112586793",35.40,20,0.230,316.34,443.38,36.2,37.1,0.086,264518.09999958,264524.89999953,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591509,679604.00
06/12/2014 12:45,1,1.011,ACTIVE,215.1,362.19,60.03,1402591502,"033051125000135","019011112586793",35.42,20,0.231,318.27,444.43,35.6,37.0,0.160,260374.99999986,260381.79999986,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591512,679605.00
06/12/2014 12:45,1,1.607,ACTIVE,215.1,357.78,60.03,1402591502,"040051121000116","019011112586793",26.57,18,0.268,313.17,442.46,42.5,43.2,0.243,306616.09999996,306624,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591514,679606.00
06/12/2014 12:45,1,1.594,ACTIVE,215.7,351.70,60.03,1402591502,"040051121000068","019011112586793",24.10,20,0.244,314.83,442.89,38.2,38.5,0.233,309935.80000005,309942.90000005,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591516,679607.00
06/12/2014 12:45,1,1.197,ACTIVE,214.9,395.37,60.03,1402591502,"033051125000118","019011112586793",39.92,20,0.294,319.82,442.34,47.5,39.2,0.238,337570.40000007,337579.60000007,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591518,679608.00
06/12/2014 12:45,1,1.217,ACTIVE,215.2,399.83,60.03,1402591502,"033051125000150","019011112586793",39.81,20,0.299,319.76,441.24,48.2,49.5,0.268,340479.09999959,340488.3999996,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591521,679609.00
06/12/2014 12:45,1,1.607,ACTIVE,215.4,379.62,60.03,1402591502,"040051121000185","019011112586793",25.96,20,0.266,316.65,443.13,41.5,33.7,0.176,306163.7000001,306171.10000008,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591523,679610.00
06/12/2014 12:45,1,1.611,ACTIVE,215.6,372.13,60.03,1402591502,"040051121000195","019011112586793",26.01,19,0.248,318.81,443.29,41.7,39.2,0.194,309022.60000023,309030.30000023,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591525,679611.00
06/12/2014 12:45,0,1.748,ACTIVE,214.64,345.96,59.986,1402591502,"274151322000083","019011112586793",28.94,24.00,0,335.44,366.70,51.2,47.5,0.367,152610.5,152610.5,11309,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591527,679612.00
06/12/2014 12:45,0,1.830,ACTIVE,215.77,348.06,60.023,1402591502,"274151322000076","019011112586793",29.96,23.50,0,335.74,368.80,55.5,51.6,0.376,156438.3,156438.3,11271,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591529,679613.00
06/12/2014 12:45,0,1.145,ACTIVE,214.64,423.81,59.986,1402591502,"274151322000094","019011112586793",39.68,25.50,0,334.24,448.15,45.9,42.4,0.323,97664.3,97664.3,11573,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591530,679614.00
06/12/2014 12:45,0,1.789,ACTIVE,214.64,346.86,59.996,1402591502,"274151322000052","019011112586793",29.12,23.50,0,335.44,367.30,52.8,49.0,0.362,152933.5,152933.5,11270,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591532,679615.00
06/12/2014 12:45,0,1.770,ACTIVE,215.32,348.96,59.981,1402591502,"274151322000085","019011112586793",29.02,23.30,0,336.94,367.90,52.0,48.3,0.358,152047.0,152047.0,11244,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591534,679616.00
06/12/2014 12:45,0,1.754,ACTIVE,215.09,352.57,59.991,1402591502,"274151322000087","019011112586793",28.65,27.50,0,336.04,367.30,50.9,47.2,0.354,146068.1,146068.1,11281,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591535,679617.00
06/12/2014 12:45,0,1.752,ACTIVE,215.09,359.18,60.007,1402591502,"274151322000088","019011112586793",29.02,23.30,0,336.04,367.60,51.5,47.8,0.340,147333.5,147333.5,11275,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591537,679618.00
06/12/2014 12:45,0,1.877,ACTIVE,214.87,350.77,59.981,1402591502,"274151322000095","019011112586793",29.60,23.50,0,334.54,369.70,56.3,52.4,0.389,154817.3,154817.3,11285,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591539,679619.00
06/12/2014 12:45,0,1.201,ACTIVE,216.00,432.22,59.991,1402591502,"274151322000068","019011112586793",40.24,26.30,0,335.14,444.85,48.8,45.2,0.314,95589.3,95589.3,11659,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591541,679620.00
06/12/2014 12:45,0,1.789,ACTIVE,215.09,354.37,59.986,1402591502,"274151322000054","019011112586793",29.52,23.80,0,335.44,368.50,53.5,49.7,0.367,150617.1,150617.1,11396,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402591542,679621.00
06/12/2014 13:00,1,2.378,ACTIVE,214.9,415.05,60.03,1402592403,"040051121000097","019011112586793",26.53,22,0.322,298.07,450.88,62.7,47.6,0.199,323194.89999997,323207.69999992,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592406,679622.00
06/12/2014 13:00,1,2.382,ACTIVE,214.8,384.59,60.00,1402592403,"040051121000095","019011112586793",24.19,21,0.336,298.18,448.31,57.3,49.8,0.139,290452.50000003,290463.70000003,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592408,679623.00
06/12/2014 13:00,1,1.553,ACTIVE,215.3,349.38,60.03,1402592403,"033051125000132","019011112586793",35.44,20,0.344,303.71,450.51,54.8,58.6,0.249,264524.89999953,264535.79999957,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592410,679624.00
06/12/2014 13:00,1,1.549,ACTIVE,215.0,410.15,60.03,1402592403,"033051125000135","019011112586793",35.06,22,0.277,303.40,451.19,54.0,44.0,0.157,260381.79999986,260392.29999986,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592413,679625.00
06/12/2014 13:00,1,2.428,ACTIVE,214.6,337.86,60.00,1402592403,"040051121000116","019011112586793",26.56,19,0.397,296.70,449.72,64.1,72.2,0.348,306624,306636.69999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592415,679626.00
06/12/2014 13:00,1,2.416,ACTIVE,215.1,337.31,60.03,1402592403,"040051121000068","019011112586793",24.35,21,0.341,301.92,450.91,58.5,58.7,0.375,309942.90000005,309954.30000005,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592418,679627.00
06/12/2014 13:00,1,1.827,ACTIVE,215.0,327.66,60.00,1402592403,"033051125000118","019011112586793",39.78,21,0.320,303.85,449.98,72.3,68.7,0.348,337579.60000007,337593.50000007,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592420,679628.00
06/12/2014 13:00,1,1.845,ACTIVE,214.9,322.49,60.03,1402592403,"033051125000150","019011112586793",39.82,21,0.324,305.12,449.16,73.1,69.6,0.350,340488.3999996,340502.29999958,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592422,679629.00
06/12/2014 13:00,1,2.470,ACTIVE,215.0,375.34,60.00,1402592403,"040051121000185","019011112586793",26.22,21,0.331,298.25,450.48,64.4,73.2,0.221,306171.10000008,306183.60000008,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592424,679630.00
06/12/2014 13:00,1,2.508,ACTIVE,214.8,318.62,60.00,1402592403,"040051121000195","019011112586793",26.08,20,0.286,299.50,449.71,65.1,61.1,0.317,309030.30000023,309042.70000023,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592427,679631.00
06/12/2014 13:00,0,2.662,ACTIVE,215.09,366.70,59.965,1402592403,"274151322000083","019011112586793",29.02,26.50,0,329.13,379.92,78.2,73.6,0.570,152625.9,152625.9,11310,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592428,679632.00
06/12/2014 13:00,0,2.805,ACTIVE,215.32,351.37,59.970,1402592403,"274151322000076","019011112586793",29.84,26.30,0,331.53,381.73,84.8,79.9,0.323,156454.9,156454.9,11272,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592430,679633.00
06/12/2014 13:00,0,1.754,ACTIVE,215.77,437.93,59.996,1402592403,"274151322000094","019011112586793",39.92,27.50,0,397.66,460.78,70.6,66.2,0.482,97678.1,97678.1,11574,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592432,679634.00
06/12/2014 13:00,0,2.732,ACTIVE,214.87,348.66,59.965,1402592403,"274151322000052","019011112586793",29.10,26.00,0,330.33,380.52,80.5,75.8,0.305,152949.2,152949.2,11271,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592433,679635.00
06/12/2014 13:00,0,2.697,ACTIVE,215.32,349.86,59.996,1402592403,"274151322000085","019011112586793",29.20,25.50,0,329.73,381.12,79.9,75.2,0.544,152062.4,152062.4,11245,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592435,679636.00
06/12/2014 13:00,0,2.689,ACTIVE,215.32,362.19,59.975,1402592403,"274151322000087","019011112586793",28.67,30.00,0,328.52,379.62,78.1,73.4,0.526,146083.0,146083.0,11282,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592437,679637.00
