ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 13:00,0,2.723,ACTIVE,215.09,366.70,59.970,1402592403,"274151322000088","019011112586793",28.86,25.00,0,328.82,380.22,79.7,75.0,0.544,147348.6,147348.6,11276,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592439,679638.00
06/12/2014 13:00,0,2.902,ACTIVE,215.32,343.25,59.965,1402592403,"274151322000095","019011112586793",29.68,26.00,0,328.82,380.82,87.2,82.3,0.314,154833.8,154833.8,11286,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592441,679639.00
06/12/2014 13:00,0,1.791,ACTIVE,216.22,436.13,59.975,1402592403,"274151322000068","019011112586793",40.59,28.30,0,391.94,469.79,73.5,69.0,0.504,95603.3,95603.3,11660,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592442,679640.00
06/12/2014 13:00,0,2.783,ACTIVE,215.32,353.77,59.975,1402592403,"274151322000054","019011112586793",29.42,26.30,0,329.43,381.12,82.9,78.1,0.314,150632.6,150632.6,11397,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402592444,679641.00
06/12/2014 13:15,1,1.445,ACTIVE,214.5,373.27,60.00,1402593303,"040051121000097","019011112586793",24.73,25,0.208,298.65,451.42,35.5,36.1,0.115,323207.69999992,323236.49999993,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593306,679642.00
06/12/2014 13:15,1,1.459,ACTIVE,214.3,329.65,60.00,1402593303,"040051121000095","019011112586793",21.99,25,0.196,298.92,447.58,31.9,32.5,0.325,290463.70000003,290490.00000003,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593308,679643.00
06/12/2014 13:15,1,0.884,ACTIVE,215.4,402.31,60.03,1402593303,"033051125000132","019011112586793",33.12,24,0.219,303.85,449.99,29.1,37.8,0.052,264535.79999957,264560.99999956,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593310,679644.00
06/12/2014 13:15,1,0.835,ACTIVE,215.1,384.35,60.00,1402593303,"033051125000135","019011112586793",32.86,25,0.176,302.38,450.70,27.3,19.3,0.237,260392.29999986,260417.39999986,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593313,679645.00
06/12/2014 13:15,1,1.302,ALERT,214.5,360.07,60.00,1402593303,"040051121000116","019011112586793",24.60,23,0.184,288.00,450.58,31.8,21.0,0.188,306636.69999999,306665.19999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402593316,679646.00
06/12/2014 13:15,1,1.238,ACTIVE,214.9,426.02,60.00,1402593303,"040051121000068","019011112586793",22.15,25,0.161,301.72,450.42,27.3,16.5,0.029,309954.30000005,309980.90000005,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593318,679647.00
06/12/2014 13:15,1,0.905,ACTIVE,214.2,363.01,60.00,1402593303,"033051125000118","019011112586793",37.09,24,0.208,296.79,460.35,33.4,32.7,0.214,337593.50000007,337624.70000007,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593320,679648.00
06/12/2014 13:15,1,0.869,ACTIVE,214.7,344.18,60.00,1402593303,"033051125000150","019011112586793",37.54,25,0.205,296.58,456.95,32.4,33.0,0.199,340502.29999958,340533.3999996,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593323,679649.00
06/12/2014 13:15,1,1.122,ACTIVE,214.6,377.01,60.03,1402593303,"040051121000185","019011112586793",23.28,25,0.195,299.54,450.90,26.0,29.4,0.064,306183.60000008,306211.90000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593325,679650.00
06/12/2014 13:15,1,1.087,ACTIVE,214.7,368.85,60.00,1402593303,"040051121000195","019011112586793",23.34,24,0.184,299.22,449.57,25.2,26.0,0.088,309042.70000023,309071.20000023,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593327,679651.00
06/12/2014 13:15,0,1.127,ALERT,214.64,342.95,59.959,1402593303,"274151322000083","019011112586793",26.90,32.80,0,298.47,534.42,30.7,27.7,0.208,152658.8,152658.8,11311,0,0,0,L,1151911521,0,122.91,123.59,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593330,679652.00
06/12/2014 13:15,0,1.152,ALERT,215.09,347.76,59.938,1402593303,"274151322000076","019011112586793",27.47,31.80,0,297.87,532.31,32.1,29.0,0.217,156488.8,156488.8,11273,0,0,0,L,1151911521,0,123.14,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593333,679653.00
06/12/2014 13:15,0,0.219,ALERT,215.32,439.13,59.959,1402593303,"274151322000094","019011112586793",41.75,31.80,0,298.77,529.91,9.3,7.1,0.053,97699.5,97699.5,11575,0,0,0,L,1151911521,0,122.68,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593335,679654.00
06/12/2014 13:15,0,1.043,ALERT,214.41,343.25,59.965,1402593303,"274151322000052","019011112586793",26.68,31.50,0,297.87,529.91,28.2,25.3,0.190,152981.3,152981.3,11272,0,0,0,L,1151911521,0,122.46,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593338,679655.00
06/12/2014 13:15,0,0.982,ALERT,214.87,343.55,59.965,1402593303,"274151322000085","019011112586793",26.80,31.00,0,298.17,522.99,26.7,23.8,0.168,152094.8,152094.8,11246,0,0,0,L,1151911521,0,123.59,123.59,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593341,679656.00
06/12/2014 13:15,0,0.930,ALERT,214.64,344.76,59.959,1402593303,"274151322000087","019011112586793",25.96,36.30,0,297.57,525.10,24.5,21.7,0.164,146114.8,146114.8,11283,0,0,0,L,1151911521,0,122.91,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593344,679657.00
06/12/2014 13:15,0,0.889,ALERT,214.87,342.65,59.938,1402593303,"274151322000088","019011112586793",26.64,30.50,0,298.17,533.81,24.0,21.2,0.155,147380.3,147380.3,11277,0,0,0,L,1151911521,0,123.59,123.59,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593347,679658.00
06/12/2014 13:15,0,0.922,ALERT,214.87,346.26,59.975,1402593303,"274151322000095","019011112586793",27.00,31.80,0,299.37,532.91,25.2,22.4,0.164,154867.2,154867.2,11287,0,0,0,L,1151911521,0,123.36,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593349,679659.00
06/12/2014 13:15,0,0.582,ALERT,215.54,389.54,59.970,1402593303,"274151322000068","019011112586793",36.08,32.60,0,305.08,525.70,21.1,18.4,0.133,95626.1,95626.1,11661,0,0,0,L,1151911521,0,123.36,124.04,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593352,679660.00
06/12/2014 13:15,0,0.836,ALERT,214.87,346.56,59.959,1402593303,"274151322000054","019011112586793",26.42,31.50,0,297.87,530.51,22.4,19.7,0.146,150664.5,150664.5,11398,0,0,0,L,1151911521,0,123.14,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402593355,679661.00
06/12/2014 13:30,0,0.180,ACTIVE,213.74,336.94,59.975,1402594203,"274151322000083","019011112586793",25.37,28.80,0,333.03,355.28,4.6,2.5,0.018,152660.5,152660.5,11313,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594226,679662.00
06/12/2014 13:30,0,0.184,ACTIVE,214.19,336.94,59.986,1402594203,"274151322000076","019011112586793",26.72,27.50,0,334.24,355.58,5.0,2.9,0.022,156490.6,156490.6,11275,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594227,679663.00
06/12/2014 13:30,0,0.102,ACTIVE,213.96,336.34,59.981,1402594203,"274151322000094","019011112586793",30.04,28.50,0,334.24,442.14,3.1,1.0,0.004,97700.4,97700.4,11577,0,0,0,L,1151911521,0,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594229,679664.00
06/12/2014 13:30,0,0.197,ACTIVE,213.51,336.94,59.991,1402594203,"274151322000052","019011112586793",25.60,28.00,0,333.03,354.37,5.1,3.0,0.013,152983.1,152983.1,11274,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594231,679665.00
06/12/2014 13:30,0,0.174,ACTIVE,214.19,337.54,60.007,1402594203,"274151322000085","019011112586793",25.88,27.30,0,333.93,353.47,4.5,2.5,0.018,152096.4,152096.4,11248,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594233,679666.00
06/12/2014 13:30,0,0.174,ACTIVE,214.19,337.54,59.991,1402594203,"274151322000087","019011112586793",25.43,34.50,0,333.03,352.57,4.5,2.4,0.009,146116.3,146116.3,11285,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594235,679667.00
06/12/2014 13:30,0,0.156,ACTIVE,213.74,337.54,59.981,1402594203,"274151322000088","019011112586793",25.07,27.00,0,332.73,352.27,4.0,1.9,0.018,147381.8,147381.8,11279,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594237,679668.00
06/12/2014 13:30,0,0.174,ACTIVE,213.74,337.54,59.954,1402594203,"274151322000095","019011112586793",25.96,27.80,0,333.63,351.97,4.5,2.5,0.018,154868.9,154868.9,11289,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594238,679669.00
06/12/2014 13:30,0,0.117,ACTIVE,214.64,336.64,59.991,1402594203,"274151322000068","019011112586793",30.22,29.00,0,334.84,400.06,3.6,1.6,0.000,95627.4,95627.4,11663,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594240,679670.00
06/12/2014 13:30,0,0.168,ACTIVE,213.96,336.34,59.975,1402594203,"274151322000054","019011112586793",26.08,27.50,0,332.43,351.37,4.4,2.4,0.013,150666.1,150666.1,11400,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594242,679671.00
06/12/2014 13:30,1,0.146,ACTIVE_NO_POWER,214.1,367.68,60.03,1402594203,"033051125000150","019011112586793",37.76,21,0.000,319.39,441.22,5.5,0.0,0.000,340533.3999996,340534.8999996,285,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594802,679672.00
06/12/2014 13:30,1,0.144,ACTIVE_NO_POWER,213.4,401.60,60.00,1402594203,"033051125000118","019011112586793",36.95,21,0.000,318.60,441.60,5.2,0.0,0.000,337624.70000007,337626.20000007,277,0,0,0,L,2361,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402594823,679673.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306665.19999999,306665.19999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679674.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309980.90000005,309980.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679675.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306211.90000009,306211.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679676.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309071.20000023,309071.20000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679677.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323236.49999993,323236.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679678.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290490.00000003,290490.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679679.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264560.99999956,264560.99999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679680.00
06/12/2014 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1402594203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260417.39999986,260417.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595084,679681.00
06/12/2014 13:45,0,0.229,ACTIVE,213.96,336.94,59.981,1402595104,"274151322000083","019011112586793",26.88,26.00,0,333.03,341.15,6.2,4.1,0.031,152661.1,152661.1,11314,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595177,679682.00
06/12/2014 13:45,0,0.240,ACTIVE,214.41,336.94,60.002,1402595104,"274151322000076","019011112586793",27.25,25.00,0,333.93,340.85,6.6,4.5,0.031,156491.3,156491.3,11276,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595179,679683.00
06/12/2014 13:45,0,0.143,ACTIVE,214.19,338.44,59.996,1402595104,"274151322000094","019011112586793",31.29,25.50,0,333.63,343.25,4.5,2.5,0.027,97700.7,97700.7,11578,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595181,679684.00
06/12/2014 13:45,0,0.262,ACTIVE,213.51,337.54,59.965,1402595104,"274151322000052","019011112586793",26.70,25.50,0,332.43,341.45,7.1,4.9,0.031,152983.9,152983.9,11275,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595182,679685.00
06/12/2014 13:45,0,0.240,ACTIVE,213.96,338.44,59.991,1402595104,"274151322000085","019011112586793",26.64,24.80,0,333.33,341.15,6.5,4.3,0.031,152097.1,152097.1,11249,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595184,679686.00
06/12/2014 13:45,0,0.244,ACTIVE,213.74,337.54,59.991,1402595104,"274151322000087","019011112586793",26.44,33.00,0,333.03,341.75,6.5,4.4,0.035,146117.0,146117.0,11286,0,0,0,L,1151911521,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595186,679687.00
06/12/2014 13:45,0,0.225,ACTIVE,213.51,337.24,59.986,1402595104,"274151322000088","019011112586793",26.16,24.50,0,332.73,340.85,6.0,3.9,0.031,147382.3,147382.3,11280,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595188,679688.00
06/12/2014 13:45,0,0.240,ACTIVE,214.19,336.34,59.991,1402595104,"274151322000095","019011112586793",27.23,25.30,0,332.73,340.55,6.7,4.5,0.022,154869.5,154869.5,11290,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595189,679689.00
06/12/2014 13:45,0,0.170,ACTIVE,214.41,358.88,59.970,1402595104,"274151322000068","019011112586793",33.44,26.30,0,332.13,361.59,5.8,3.6,0.022,95627.8,95627.8,11664,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595191,679690.00
06/12/2014 13:45,0,0.244,ACTIVE,214.19,337.54,59.991,1402595104,"274151322000054","019011112586793",27.04,24.80,0,332.43,341.15,6.7,4.6,0.031,150666.7,150666.7,11401,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595193,679691.00
06/12/2014 13:45,1,0.164,ACTIVE,213.9,325.45,60.03,1402595104,"033051125000132","019011112586793",32.21,20,0.103,319.51,440.69,5.2,6.8,0.203,264560.99999956,264562.09999958,421,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595212,679692.00
06/12/2014 13:45,1,0.152,ACTIVE,214.2,355.00,60.03,1402595104,"033051125000135","019011112586793",32.23,20,0.099,322.11,440.73,4.8,13.7,0.000,260417.39999986,260418.39999986,405,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595214,679693.00
06/12/2014 13:45,1,0.181,ACTIVE_NO_POWER,214.1,434.79,60.03,1402595104,"033051125000118","019011112586793",35.56,20,0.000,318.06,441.82,6.4,0.0,0.000,337626.20000007,337626.30000007,283,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595216,679694.00
06/12/2014 13:45,1,0.187,ACTIVE_NO_POWER,213.4,388.87,60.03,1402595104,"033051125000150","019011112586793",36.28,20,0.000,319.73,441.93,6.7,0.0,0.000,340534.8999996,340535.09999959,291,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595218,679695.00
06/12/2014 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1402595104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309071.20000023,309071.20000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595986,679696.00
06/12/2014 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1402595104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323236.49999993,323236.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595986,679697.00
06/12/2014 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1402595104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290490.00000003,290490.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595986,679698.00
06/12/2014 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1402595104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306665.19999999,306665.19999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595986,679699.00
06/12/2014 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1402595104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,309980.90000005,309980.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595986,679700.00
06/12/2014 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1402595104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306211.90000009,306211.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402595986,679701.00
06/12/2014 14:00,1,0.277,ACTIVE_NO_POWER,214.2,431.22,60.03,1402596003,"033051125000132","019011112586793",33.80,19,0.000,318.59,440.63,9.3,0.0,0.000,264562.09999958,264564.79999957,423,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596055,679702.00
06/12/2014 14:00,1,0.268,ACTIVE,214.7,365.74,60.00,1402596003,"033051125000135","019011112586793",33.69,19,0.137,318.87,442.19,8.9,14.9,0.005,260418.39999986,260420.89999986,407,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596058,679703.00
06/12/2014 14:00,1,0.308,ACTIVE,214.4,355.09,60.03,1402596003,"033051125000118","019011112586793",38.53,19,0.134,316.46,444.18,11.8,12.5,0.030,337626.30000007,337629.90000007,285,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596060,679704.00
06/12/2014 14:00,1,0.319,ACTIVE,215.0,389.70,60.03,1402596003,"033051125000150","019011112586793",38.64,19,0.139,316.27,444.53,12.2,13.8,0.002,340535.09999959,340538.59999959,293,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596062,679705.00
06/12/2014 14:00,0,0.455,ACTIVE,215.09,340.85,59.965,1402596003,"274151322000083","019011112586793",27.75,24.30,0,332.43,359.48,12.8,10.4,0.075,152665.2,152665.2,11315,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596065,679706.00
06/12/2014 14:00,0,0.475,ACTIVE,215.54,339.65,59.933,1402596003,"274151322000076","019011112586793",28.19,23.50,0,332.73,360.38,13.5,11.1,0.075,156495.7,156495.7,11277,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596066,679707.00
06/12/2014 14:00,0,0.279,ACTIVE,215.09,407.57,59.938,1402596003,"274151322000094","019011112586793",38.47,24.80,0,334.24,480.31,10.9,8.6,0.066,97703.1,97703.1,11579,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596068,679708.00
06/12/2014 14:00,0,0.482,ACTIVE,214.64,340.85,59.933,1402596003,"274151322000052","019011112586793",27.83,24.00,0,330.93,359.48,13.6,11.2,0.075,152988.2,152988.2,11276,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596070,679709.00
06/12/2014 14:00,0,0.449,ACTIVE,214.64,341.15,59.949,1402596003,"274151322000085","019011112586793",27.89,23.30,0,332.13,359.18,12.7,10.3,0.075,152101.2,152101.2,11250,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596072,679710.00
06/12/2014 14:00,0,0.451,ACTIVE,215.09,340.85,59.965,1402596003,"274151322000087","019011112586793",27.67,31.80,0,331.83,359.18,12.7,10.3,0.075,146121.1,146121.1,11287,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596073,679711.00
06/12/2014 14:00,0,0.436,ACTIVE,214.87,338.74,59.991,1402596003,"274151322000088","019011112586793",27.29,23.00,0,332.43,358.88,12.0,9.7,0.057,147386.2,147386.2,11281,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596075,679712.00
06/12/2014 14:00,0,0.441,ACTIVE,214.87,341.45,59.959,1402596003,"274151322000095","019011112586793",28.78,23.80,0,330.93,359.48,12.9,10.5,0.080,154873.7,154873.7,11291,0,0,0,L,1151911521,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596077,679713.00
06/12/2014 14:00,0,0.295,ACTIVE,215.54,413.89,59.954,1402596003,"274151322000068","019011112586793",39.16,25.50,0,336.64,451.46,11.8,9.4,0.062,95631.6,95631.6,11665,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596078,679714.00
06/12/2014 14:00,0,0.449,ACTIVE,215.09,340.55,59.959,1402596003,"274151322000054","019011112586793",27.89,23.30,0,331.23,359.18,12.8,10.4,0.071,150670.8,150670.8,11402,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596081,679715.00
06/12/2014 14:00,1,0.398,ALERT,214.6,363.61,60.00,1402596003,"040051121000195","019011112586793",23.29,18,0.144,301.56,443.16,9.2,11.8,0.006,309071.20000023,309074.20000023,56,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402596084,679716.00
06/12/2014 14:00,1,0.431,ALERT,214.8,358.48,60.00,1402596003,"040051121000097","019011112586793",25.30,19,0.137,294.34,443.10,10.8,12.1,0.017,323236.49999993,323239.79999994,56,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402596086,679717.00
06/12/2014 14:00,1,0.499,ALERT,214.1,327.51,60.03,1402596003,"040051121000095","019011112586793",22.27,18,0.128,301.36,438.21,11.0,5.7,0.146,290490.00000003,290493.00000003,56,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402596089,679718.00
06/12/2014 14:00,1,0.447,ALERT,214.2,428.75,60.00,1402596003,"040051121000116","019011112586793",25.28,18,0.000,302.86,442.26,11.2,0.0,0.000,306665.19999999,306668.80000001,57,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402596092,679719.00
06/12/2014 14:00,1,0.058,ALERT,214.8,338.07,60.00,1402596003,"040051121000068","019011112586793",27.34,18,0.000,337.68,359.03,1.5,0.0,0.000,309980.90000005,309983.30000005,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402596095,679720.00
06/12/2014 14:00,1,0.050,ALERT,214.6,321.90,60.03,1402596003,"040051121000185","019011112586793",29.16,18,0.000,321.32,337.84,1.4,0.0,0.000,306211.90000009,306214.30000013,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402596098,679721.00
06/12/2014 14:15,1,2.157,ACTIVE,214.8,352.18,60.00,1402596903,"040051121000097","019011112586793",27.31,19,0.279,302.62,448.50,58.6,43.7,0.408,323239.79999994,323245.39999996,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596906,679722.00
06/12/2014 14:15,1,2.112,ACTIVE,214.6,384.93,60.00,1402596903,"040051121000095","019011112586793",24.76,18,0.329,305.40,443.44,52.0,51.7,0.255,290493.00000003,290497.70000003,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596908,679723.00
06/12/2014 14:15,1,1.393,ACTIVE,214.6,349.53,60.03,1402596903,"033051125000132","019011112586793",35.97,19,0.322,316.05,442.91,49.9,51.9,0.396,264564.79999957,264569.59999958,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596910,679724.00
06/12/2014 14:15,1,1.364,ACTIVE,214.9,366.62,60.03,1402596903,"033051125000135","019011112586793",36.27,19,0.325,319.43,444.76,49.2,50.0,0.345,260420.89999986,260425.69999986,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596913,679725.00
06/12/2014 14:15,1,2.147,ACTIVE,214.4,429.86,60.00,1402596903,"040051121000116","019011112586793",27.05,18,0.273,297.86,447.97,57.7,40.9,0.119,306668.80000001,306674.30000001,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596915,679726.00
06/12/2014 14:15,1,2.083,ACTIVE,215.3,417.52,60.00,1402596903,"040051121000068","019011112586793",24.73,18,0.307,303.03,447.61,51.2,42.0,0.151,309983.30000005,309987.60000005,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596917,679727.00
06/12/2014 14:15,1,1.632,ACTIVE,214.8,310.62,60.03,1402596903,"033051125000118","019011112586793",32.98,18,0.319,303.65,449.60,53.5,49.5,0.352,337629.90000007,337636.20000007,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596919,679728.00
06/12/2014 14:15,1,1.640,ACTIVE,214.8,349.34,60.00,1402596903,"033051125000150","019011112586793",32.93,19,0.308,304.19,448.50,53.7,60.8,0.236,340538.59999959,340544.8999996,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596922,679729.00
06/12/2014 14:15,1,2.062,ACTIVE,214.8,429.84,60.00,1402596903,"040051121000185","019011112586793",26.86,18,0.287,303.12,448.51,55.1,47.4,0.093,306214.30000013,306219.00000012,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596924,679730.00
06/12/2014 14:15,1,2.073,ACTIVE,214.8,331.03,60.03,1402596903,"040051121000195","019011112586793",26.55,18,0.345,302.60,448.59,54.7,59.6,0.356,309074.20000023,309079.70000023,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596926,679731.00
06/12/2014 14:15,0,2.188,ACTIVE,215.32,349.86,59.959,1402596903,"274151322000083","019011112586793",29.56,24.00,0,332.13,376.62,65.6,61.4,0.468,152672.4,152672.4,11316,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596928,679732.00
06/12/2014 14:15,0,2.248,ACTIVE,216.00,362.49,59.933,1402596903,"274151322000076","019011112586793",30.38,23.50,0,333.33,381.12,69.1,64.8,0.473,156503.3,156503.3,11278,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596929,679733.00
06/12/2014 14:15,0,1.420,ACTIVE,216.22,439.13,59.959,1402596903,"274151322000094","019011112586793",40.67,24.80,0,336.34,463.48,59.4,55.4,0.411,97709.6,97709.6,11580,0,0,0,L,1151911521,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596931,679734.00
06/12/2014 14:15,0,2.172,ACTIVE,215.77,361.29,59.959,1402596903,"274151322000052","019011112586793",29.84,24.00,0,330.33,377.22,65.6,61.4,0.451,152995.6,152995.6,11277,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596933,679735.00
06/12/2014 14:15,0,2.131,ACTIVE,215.77,352.27,59.959,1402596903,"274151322000085","019011112586793",29.72,23.00,0,333.33,379.02,64.1,59.9,0.438,152108.4,152108.4,11251,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596935,679736.00
06/12/2014 14:15,0,2.100,ACTIVE,215.77,357.08,59.954,1402596903,"274151322000087","019011112586793",29.42,31.30,0,332.13,378.72,62.5,58.4,0.424,146128.2,146128.2,11288,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596936,679737.00
06/12/2014 14:15,0,2.074,ACTIVE,214.87,358.88,59.959,1402596903,"274151322000088","019011112586793",29.58,23.00,0,332.13,375.71,62.1,58.0,0.415,147393.2,147393.2,11282,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596938,679738.00
06/12/2014 14:15,0,2.164,ACTIVE,215.09,360.99,59.949,1402596903,"274151322000095","019011112586793",30.26,23.50,0,331.83,377.82,66.3,62.1,0.451,154881.3,154881.3,11292,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596940,679739.00
06/12/2014 14:15,0,1.453,ACTIVE,216.22,428.01,59.959,1402596903,"274151322000068","019011112586793",40.18,25.80,0,337.54,457.47,59.4,55.4,0.393,95638.3,95638.3,11666,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596942,679740.00
06/12/2014 14:15,0,2.061,ACTIVE,215.54,351.37,59.959,1402596903,"274151322000054","019011112586793",29.96,23.30,0,331.83,376.62,62.5,58.4,0.433,150678.2,150678.2,11403,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402596944,679741.00
06/12/2014 14:30,1,1.972,ACTIVE,215.5,404.04,60.03,1402597804,"040051121000097","019011112586793",26.81,20,0.265,301.23,448.62,52.6,45.6,0.218,323245.39999996,323255.29999994,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597806,679742.00
06/12/2014 14:30,1,1.983,ACTIVE,215.3,391.95,60.00,1402597804,"040051121000095","019011112586793",24.26,19,0.285,316.98,442.30,47.8,37.4,0.168,290497.70000003,290506.40000003,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597809,679743.00
06/12/2014 14:30,1,1.273,ACTIVE,215.3,349.29,60.00,1402597804,"033051125000132","019011112586793",35.74,20,0.289,319.16,442.81,45.2,46.1,0.341,264569.59999958,264577.89999953,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597811,679744.00
06/12/2014 14:30,1,1.254,ACTIVE,215.6,392.18,60.00,1402597804,"033051125000135","019011112586793",35.69,20,0.283,322.66,444.42,44.5,46.8,0.167,260425.69999986,260434.19999986,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597813,679745.00
06/12/2014 14:30,1,1.969,ACTIVE,215.2,336.82,60.03,1402597804,"040051121000116","019011112586793",26.75,19,0.284,297.95,447.42,52.4,44.1,0.363,306674.30000001,306684.09999996,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597815,679746.00
06/12/2014 14:30,1,1.955,ACTIVE,215.3,384.50,60.03,1402597804,"040051121000068","019011112586793",24.37,19,0.279,307.52,446.21,47.4,37.5,0.311,309987.60000005,309996.40000005,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597818,679747.00
06/12/2014 14:30,1,1.519,ACTIVE,215.3,418.72,60.03,1402597804,"033051125000118","019011112586793",35.27,19,0.327,302.35,449.36,53.3,54.2,0.139,337636.20000007,337647.10000007,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597820,679748.00
06/12/2014 14:30,1,1.521,ACTIVE,215.0,335.93,60.03,1402597804,"033051125000150","019011112586793",35.61,20,0.324,304.11,449.04,53.9,55.0,0.349,340544.8999996,340555.79999958,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597822,679749.00
06/12/2014 14:30,1,1.909,ACTIVE,215.6,393.77,60.03,1402597804,"040051121000185","019011112586793",26.26,19,0.321,301.92,448.26,49.9,51.7,0.217,306219.00000012,306228.4000001,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597825,679750.00
06/12/2014 14:30,1,1.911,ACTIVE,215.3,415.07,60.03,1402597804,"040051121000195","019011112586793",26.25,19,0.297,302.98,448.48,49.9,48.5,0.153,309079.70000023,309089.10000023,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597827,679751.00
06/12/2014 14:30,0,2.043,ACTIVE,215.54,353.47,59.981,1402597804,"274151322000083","019011112586793",29.58,24.30,0,336.04,374.81,61.1,57.1,0.438,152684.4,152684.4,11317,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597829,679752.00
06/12/2014 14:30,0,2.168,ACTIVE,216.45,364.29,59.965,1402597804,"274151322000076","019011112586793",29.80,24.00,0,337.24,378.12,65.5,61.3,0.446,156516.2,156516.2,11279,0,0,0,L,1151911521,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597831,679753.00
06/12/2014 14:30,0,1.289,ACTIVE,215.54,441.24,59.975,1402597804,"274151322000094","019011112586793",40.83,25.00,0,400.36,454.76,53.5,49.7,0.376,97720.3,97720.3,11581,0,0,0,L,1151911521,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597833,679754.00
06/12/2014 14:30,0,2.045,ACTIVE,215.09,353.17,59.986,1402597804,"274151322000052","019011112586793",29.82,24.30,0,335.44,374.21,61.7,57.7,0.424,153007.8,153007.8,11278,0,0,0,L,1151911521,0,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597834,679755.00
06/12/2014 14:30,0,2.016,ACTIVE,215.54,353.47,59.991,1402597804,"274151322000085","019011112586793",29.78,23.00,0,336.64,374.81,60.8,56.7,0.407,152120.3,152120.3,11252,0,0,0,L,1151911521,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597836,679756.00
06/12/2014 14:30,0,2.006,ACTIVE,215.32,363.09,59.996,1402597804,"274151322000087","019011112586793",29.02,31.00,0,335.74,373.31,58.9,54.9,0.411,146139.8,146139.8,11289,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597838,679757.00
06/12/2014 14:30,0,1.986,ACTIVE,215.54,357.98,59.986,1402597804,"274151322000088","019011112586793",29.36,23.30,0,336.04,373.61,59.0,55.1,0.398,147404.9,147404.9,11283,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597840,679758.00
06/12/2014 14:30,0,2.129,ACTIVE,215.32,357.68,59.981,1402597804,"274151322000095","019011112586793",29.70,23.80,0,336.04,375.41,64.0,59.9,0.429,154894.0,154894.0,11293,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597842,679759.00
06/12/2014 14:30,0,1.352,ACTIVE,216.45,434.63,59.981,1402597804,"274151322000068","019011112586793",40.02,26.30,0,398.26,461.08,54.2,50.4,0.358,95649.2,95649.2,11667,0,0,0,L,1151911521,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597843,679760.00
06/12/2014 14:30,0,2.002,ACTIVE,215.09,355.28,59.986,1402597804,"274151322000054","019011112586793",29.60,23.30,0,335.44,374.21,60.1,56.1,0.415,150690.1,150690.1,11404,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402597845,679761.00
06/12/2014 14:45,1,0.745,ACTIVE,214.5,366.89,60.03,1402598703,"040051121000097","019011112586793",25.90,20,0.152,303.12,448.32,19.2,15.6,0.047,323255.29999994,323262.39999996,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598705,679762.00
06/12/2014 14:45,1,0.803,ACTIVE,213.8,382.29,60.03,1402598703,"040051121000095","019011112586793",23.09,19,0.123,314.28,440.22,18.4,11.2,0.208,290506.40000003,290512.60000003,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598707,679763.00
06/12/2014 14:45,1,0.487,ACTIVE,214.1,342.78,60.03,1402598703,"033051125000132","019011112586793",34.32,20,0.104,318.63,442.80,16.6,5.7,0.249,264577.89999953,264583.79999957,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598710,679764.00
06/12/2014 14:45,1,0.480,ACTIVE,214.3,330.23,60.00,1402598703,"033051125000135","019011112586793",34.05,20,0.049,320.83,444.56,16.2,3.1,0.279,260434.19999986,260440.09999986,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598712,679765.00
06/12/2014 14:45,1,0.774,ACTIVE,214.0,376.20,60.03,1402598703,"040051121000116","019011112586793",25.59,19,0.164,305.22,446.63,19.7,22.2,0.165,306684.09999996,306691.09999996,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598715,679766.00
06/12/2014 14:45,1,0.761,ACTIVE,214.4,342.51,60.03,1402598703,"040051121000068","019011112586793",22.86,19,0.127,317.98,442.75,17.3,13.2,0.149,309996.40000005,310002.60000005,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598717,679767.00
06/12/2014 14:45,1,0.550,ACTIVE,214.9,338.29,60.03,1402598703,"033051125000118","019011112586793",39.26,20,0.193,305.05,449.61,21.5,25.2,0.186,337647.10000007,337655.10000007,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598719,679768.00
06/12/2014 14:45,1,0.565,ACTIVE,214.6,407.67,60.00,1402598703,"033051125000150","019011112586793",38.93,20,0.133,304.22,448.30,21.9,11.1,0.046,340555.79999958,340563.79999958,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598722,679769.00
06/12/2014 14:45,1,0.738,ACTIVE,214.6,344.01,60.03,1402598703,"040051121000185","019011112586793",24.43,20,0.137,316.81,443.06,17.9,17.8,0.116,306228.4000001,306234.70000011,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598724,679770.00
06/12/2014 14:45,1,0.719,ACTIVE,213.3,362.76,60.00,1402598703,"040051121000195","019011112586793",24.45,20,0.137,319.90,445.09,17.4,17.6,0.199,309089.10000023,309095.80000023,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598726,679771.00
06/12/2014 14:45,0,0.801,ACTIVE,214.41,340.85,59.970,1402598703,"274151322000083","019011112586793",28.41,23.80,0,331.23,372.71,23.0,20.3,0.150,152693.0,152693.0,11318,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598728,679772.00
06/12/2014 14:45,0,0.844,ACTIVE,215.09,345.06,59.970,1402598703,"274151322000076","019011112586793",29.06,23.50,0,332.73,376.31,24.9,22.1,0.168,156525.4,156525.4,11280,0,0,0,L,1151911521,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598729,679773.00
06/12/2014 14:45,0,0.529,ACTIVE,214.64,406.67,59.970,1402598703,"274151322000094","019011112586793",38.05,24.80,0,336.64,451.46,20.4,17.8,0.137,97727.8,97727.8,11582,0,0,0,L,1151911521,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598731,679774.00
06/12/2014 14:45,0,0.824,ACTIVE,214.19,341.75,59.965,1402598703,"274151322000052","019011112586793",28.61,23.80,0,330.63,372.71,23.9,21.2,0.159,153016.5,153016.5,11279,0,0,0,L,1151911521,0,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598733,679775.00
06/12/2014 14:45,0,0.791,ACTIVE,214.41,341.75,59.965,1402598703,"274151322000085","019011112586793",28.73,22.50,0,332.13,373.01,23.1,20.3,0.150,152128.8,152128.8,11253,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598735,679776.00
06/12/2014 14:45,0,0.805,ACTIVE,214.64,346.26,59.965,1402598703,"274151322000087","019011112586793",27.69,30.30,0,331.23,371.51,22.6,19.8,0.150,146148.0,146148.0,11290,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598736,679777.00
06/12/2014 14:45,0,0.785,ACTIVE,214.19,344.76,59.965,1402598703,"274151322000088","019011112586793",28.07,22.80,0,330.33,371.81,22.3,19.6,0.146,147413.0,147413.0,11284,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598738,679778.00
06/12/2014 14:45,0,0.842,ACTIVE,214.64,346.26,59.970,1402598703,"274151322000095","019011112586793",28.80,23.30,0,332.13,373.91,24.5,21.8,0.155,154902.9,154902.9,11294,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598740,679779.00
06/12/2014 14:45,0,0.561,ACTIVE,215.09,401.56,59.970,1402598703,"274151322000068","019011112586793",37.67,26.00,0,336.64,451.16,21.3,18.6,0.128,95656.8,95656.8,11668,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598742,679780.00
06/12/2014 14:45,0,0.805,ACTIVE,214.19,345.36,59.975,1402598703,"274151322000054","019011112586793",28.59,22.80,0,331.53,372.11,23.3,20.6,0.150,150698.4,150698.4,11405,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402598743,679781.00
06/12/2014 15:00,1,2.069,ACTIVE,215.6,342.76,60.03,1402599603,"040051121000097","019011112586793",26.43,22,0.264,302.57,450.58,54.4,42.4,0.373,323262.39999996,323271.39999996,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599606,679782.00
06/12/2014 15:00,1,2.008,ACTIVE,215.3,384.84,60.07,1402599603,"040051121000095","019011112586793",24.16,20,0.276,301.38,448.23,48.2,49.3,0.203,290512.60000003,290520.30000003,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599608,679783.00
06/12/2014 15:00,1,1.252,ACTIVE,215.4,333.81,60.03,1402599603,"033051125000132","019011112586793",35.80,21,0.288,305.32,446.99,44.6,45.9,0.340,264583.79999957,264591.39999953,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599610,679784.00
