ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 15:00,1,1.230,ACTIVE,215.6,389.08,60.03,1402599603,"033051125000135","019011112586793",35.44,21,0.281,307.19,448.59,43.4,34.0,0.272,260440.09999986,260447.89999986,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599612,679785.00
06/12/2014 15:00,1,1.920,ACTIVE,215.1,401.39,60.03,1402599603,"040051121000116","019011112586793",26.42,20,0.299,302.13,450.23,50.5,40.3,0.269,306691.09999996,306700,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599615,679786.00
06/12/2014 15:00,1,1.865,ACTIVE,215.5,401.72,60.03,1402599603,"040051121000068","019011112586793",24.26,20,0.268,304.44,450.65,45.0,34.9,0.128,310002.60000005,310010.70000005,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599617,679787.00
06/12/2014 15:00,1,1.438,ACTIVE,215.4,397.17,60.03,1402599603,"033051125000118","019011112586793",36.84,20,0.267,305.65,449.47,52.7,42.5,0.340,337655.10000007,337665.00000007,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599619,679788.00
06/12/2014 15:00,1,1.419,ACTIVE,215.1,427.12,60.03,1402599603,"033051125000150","019011112586793",37.28,21,0.272,306.58,448.70,52.6,54.8,0.090,340563.79999958,340573.79999958,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599622,679789.00
06/12/2014 15:00,1,1.774,ACTIVE,215.3,384.86,60.07,1402599603,"040051121000185","019011112586793",26.06,20,0.291,303.45,450.55,46.0,38.0,0.191,306234.70000011,306243.50000012,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599624,679790.00
06/12/2014 15:00,1,1.764,ACTIVE,215.1,393.61,60.03,1402599603,"040051121000195","019011112586793",25.86,21,0.298,304.52,450.66,45.4,37.5,0.162,309095.80000023,309104.40000023,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599626,679791.00
06/12/2014 15:00,0,1.875,ACTIVE,214.87,356.78,59.986,1402599603,"274151322000083","019011112586793",29.00,24.80,0,329.43,380.82,55.0,51.2,0.393,152704.2,152704.2,11319,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599628,679792.00
06/12/2014 15:00,0,1.947,ACTIVE,215.32,347.46,60.007,1402599603,"274151322000076","019011112586793",29.78,25.00,0,332.13,385.63,58.7,54.7,0.398,156537.5,156537.5,11281,0,0,0,L,1151911521,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599630,679793.00
06/12/2014 15:00,0,1.234,ACTIVE,215.32,421.10,59.996,1402599603,"274151322000094","019011112586793",39.16,25.50,0,336.64,468.59,47.9,44.3,0.314,97737.8,97737.8,11583,0,0,0,L,1151911521,0,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599632,679794.00
06/12/2014 15:00,0,1.842,ACTIVE,215.09,357.68,60.002,1402599603,"274151322000052","019011112586793",29.06,24.80,0,330.03,381.73,54.2,50.4,0.371,153027.8,153027.8,11280,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599633,679795.00
06/12/2014 15:00,0,1.785,ACTIVE,215.09,355.88,60.002,1402599603,"274151322000085","019011112586793",29.16,23.50,0,331.83,382.03,52.7,49.0,0.345,152140.0,152140.0,11254,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599635,679796.00
06/12/2014 15:00,0,1.744,ACTIVE,215.09,356.48,60.007,1402599603,"274151322000087","019011112586793",28.59,31.00,0,330.93,381.12,50.6,46.9,0.345,146158.9,146158.9,11291,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599637,679797.00
06/12/2014 15:00,0,1.723,ACTIVE,215.09,350.17,60.018,1402599603,"274151322000088","019011112586793",28.80,23.50,0,330.03,381.42,50.3,46.6,0.318,147423.9,147423.9,11285,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599639,679798.00
06/12/2014 15:00,0,1.832,ACTIVE,215.09,348.36,60.002,1402599603,"274151322000095","019011112586793",29.32,24.50,0,331.83,380.82,54.4,50.6,0.367,154914.9,154914.9,11295,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599641,679799.00
06/12/2014 15:00,0,1.168,ACTIVE,215.54,425.91,60.002,1402599603,"274151322000068","019011112586793",39.22,26.80,0,391.34,460.78,46.2,42.7,0.305,95667.0,95667.0,11669,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599642,679800.00
06/12/2014 15:00,0,1.693,ACTIVE,214.41,354.07,60.007,1402599603,"274151322000054","019011112586793",29.14,23.80,0,330.63,382.03,50.0,46.3,0.340,150709.6,150709.6,11406,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402599644,679801.00
06/12/2014 15:15,1,1.325,ACTIVE,213.9,331.60,60.03,1402600503,"040051121000097","019011112586793",26.60,21,0.217,304.88,447.59,35.0,31.8,0.249,323271.39999996,323277.49999992,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600505,679802.00
06/12/2014 15:15,1,1.367,ACTIVE,213.8,411.89,60.03,1402600503,"040051121000095","019011112586793",23.76,20,0.205,316.32,440.11,32.3,25.2,0.102,290520.30000003,290525.60000003,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600507,679803.00
06/12/2014 15:15,1,0.893,ACTIVE,215.0,362.09,60.03,1402600503,"033051125000132","019011112586793",33.80,21,0.185,319.08,442.84,30.0,32.0,0.178,264591.39999953,264596.39999953,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600510,679804.00
06/12/2014 15:15,1,0.859,ACTIVE,214.6,370.95,60.03,1402600503,"033051125000135","019011112586793",35.31,20,0.229,321.83,444.22,30.1,28.3,0.094,260447.89999986,260453.19999986,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600512,679805.00
06/12/2014 15:15,1,1.368,ACTIVE,213.9,359.50,60.03,1402600503,"040051121000116","019011112586793",26.50,20,0.225,311.78,442.30,36.0,35.9,0.142,306700,306706,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600514,679806.00
06/12/2014 15:15,1,1.341,ACTIVE,214.6,366.51,60.03,1402600503,"040051121000068","019011112586793",24.10,20,0.179,319.44,442.85,32.1,25.8,0.102,310010.70000005,310015.90000005,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600516,679807.00
06/12/2014 15:15,1,1.016,ACTIVE,213.9,380.13,60.00,1402600503,"033051125000118","019011112586793",39.96,20,0.238,303.71,448.10,40.4,31.7,0.256,337665.00000007,337672.00000007,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600519,679808.00
06/12/2014 15:15,1,1.029,ACTIVE,214.2,330.09,60.00,1402600503,"033051125000150","019011112586793",39.88,20,0.261,307.37,447.60,40.8,32.0,0.317,340573.79999958,340580.99999963,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600521,679809.00
06/12/2014 15:15,1,1.357,ACTIVE,214.3,371.71,60.00,1402600503,"040051121000185","019011112586793",25.67,20,0.215,314.79,443.06,34.6,27.0,0.109,306243.50000012,306248.80000013,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600523,679810.00
06/12/2014 15:15,1,1.341,ACTIVE,213.6,369.20,60.03,1402600503,"040051121000195","019011112586793",25.93,21,0.207,316.20,443.58,34.6,26.6,0.150,309104.40000023,309110.00000023,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600525,679811.00
06/12/2014 15:15,0,1.463,ACTIVE,214.41,350.77,59.949,1402600503,"274151322000083","019011112586793",29.20,24.30,0,334.54,368.80,43.3,39.8,0.301,152711.7,152711.7,11320,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600527,679812.00
06/12/2014 15:15,0,1.551,ACTIVE,215.09,356.18,59.959,1402600503,"274151322000076","019011112586793",29.80,24.00,0,335.74,370.60,46.8,43.2,0.318,156545.6,156545.6,11282,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600529,679813.00
06/12/2014 15:15,0,0.979,ACTIVE,214.64,418.70,59.949,1402600503,"274151322000094","019011112586793",39.26,24.80,0,333.33,454.46,39.4,36.1,0.274,97744.5,97744.5,11584,0,0,0,L,1151911521,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600531,679814.00
06/12/2014 15:15,0,1.508,ACTIVE,214.19,347.16,59.970,1402600503,"274151322000052","019011112586793",29.04,24.30,0,333.63,368.80,44.3,40.8,0.305,153035.5,153035.5,11281,0,0,0,L,1151911521,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600532,679815.00
06/12/2014 15:15,0,1.467,ACTIVE,214.64,346.86,59.965,1402600503,"274151322000085","019011112586793",29.34,23.00,0,335.44,368.20,43.6,40.2,0.278,152147.4,152147.4,11255,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600535,679816.00
06/12/2014 15:15,0,1.467,ACTIVE,214.41,352.87,59.970,1402600503,"274151322000087","019011112586793",28.77,30.50,0,334.54,367.00,42.8,39.3,0.296,146166.1,146166.1,11292,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600537,679817.00
06/12/2014 15:15,0,1.457,ACTIVE,213.96,346.86,59.965,1402600503,"274151322000088","019011112586793",29.08,23.00,0,334.54,366.40,42.9,39.5,0.292,147431.1,147431.1,11286,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600538,679818.00
06/12/2014 15:15,0,1.594,ACTIVE,214.64,349.86,59.975,1402600503,"274151322000095","019011112586793",29.40,23.50,0,334.84,367.90,47.5,43.9,0.309,154922.9,154922.9,11296,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600540,679819.00
06/12/2014 15:15,0,0.998,ACTIVE,215.32,435.53,59.954,1402600503,"274151322000068","019011112586793",40.39,26.30,0,333.03,444.85,40.5,37.2,0.265,95673.7,95673.7,11670,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600542,679820.00
06/12/2014 15:15,0,1.510,ACTIVE,214.87,352.27,59.975,1402600503,"274151322000054","019011112586793",29.24,23.30,0,333.93,366.10,44.7,41.2,0.292,150717.1,150717.1,11407,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402600543,679821.00
06/12/2014 15:30,1,1.906,ACTIVE,214.4,405.04,60.00,1402601403,"040051121000097","019011112586793",26.57,23,0.321,300.30,450.49,50.4,40.1,0.180,323277.49999992,323295.49999992,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601406,679822.00
06/12/2014 15:30,1,1.942,ACTIVE,213.7,345.95,60.03,1402601403,"040051121000095","019011112586793",23.85,22,0.268,299.68,447.73,46.1,34.9,0.318,290525.60000003,290541.60000003,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601408,679823.00
06/12/2014 15:30,1,1.261,ACTIVE,214.6,409.47,60.00,1402601403,"033051125000132","019011112586793",34.40,22,0.262,302.61,450.03,43.1,33.4,0.088,264596.39999953,264611.89999953,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601410,679824.00
06/12/2014 15:30,1,1.229,ACTIVE,214.1,386.64,60.00,1402601403,"033051125000135","019011112586793",34.86,22,0.272,302.77,451.81,42.6,44.6,0.268,260453.19999986,260467.99999986,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601413,679825.00
06/12/2014 15:30,1,1.938,ACTIVE,213.7,375.24,60.00,1402601403,"040051121000116","019011112586793",26.10,21,0.321,300.45,450.12,50.3,44.4,0.287,306706,306723.69999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601415,679826.00
06/12/2014 15:30,1,1.938,ACTIVE,213.9,351.79,60.03,1402601403,"040051121000068","019011112586793",23.64,22,0.278,302.15,450.98,45.6,47.3,0.324,310015.90000005,310032.10000005,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601417,679827.00
06/12/2014 15:30,1,1.479,ACTIVE,214.4,309.23,60.00,1402601403,"033051125000118","019011112586793",36.89,22,0.331,301.79,451.95,54.2,48.1,0.358,337672.00000007,337692.00000007,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601419,679828.00
06/12/2014 15:30,1,1.478,ACTIVE,213.7,413.88,60.03,1402601403,"033051125000150","019011112586793",36.87,22,0.283,302.35,451.79,54.2,43.1,0.207,340580.99999963,340600.79999958,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601422,679829.00
06/12/2014 15:30,1,1.886,ACTIVE,214.5,431.51,60.03,1402601403,"040051121000185","019011112586793",25.65,22,0.298,301.19,450.35,48.1,39.4,0.099,306248.80000013,306266.50000012,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601424,679830.00
06/12/2014 15:30,1,1.882,ACTIVE,214.2,420.46,60.03,1402601403,"040051121000195","019011112586793",25.77,22,0.290,301.75,450.72,48.2,38.6,0.159,309110.00000023,309127.90000023,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601426,679831.00
06/12/2014 15:30,0,2.023,ACTIVE,214.64,352.87,59.975,1402601403,"274151322000083","019011112586793",28.69,27.50,0,328.82,405.77,58.8,54.8,0.424,152732.9,152732.9,11321,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601428,679832.00
06/12/2014 15:30,0,2.123,ALERT,215.77,360.69,59.965,1402601403,"274151322000076","019011112586793",29.42,27.50,0,304.48,523.90,63.2,59.1,0.433,156568.1,156568.1,11283,0,0,0,L,1151911521,0,122.91,124.49,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601431,679833.00
06/12/2014 15:30,0,1.322,ACTIVE,214.87,421.70,59.954,1402601403,"274151322000094","019011112586793",39.46,27.30,0,395.55,478.21,53.5,49.8,0.371,97763.6,97763.6,11585,0,0,0,L,1151911521,0,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601432,679834.00
06/12/2014 15:30,0,2.047,ACTIVE,215.09,360.08,59.954,1402601403,"274151322000052","019011112586793",28.65,27.50,0,329.43,406.07,59.4,55.4,0.411,153056.9,153056.9,11282,0,0,0,L,1151911521,0,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601434,679835.00
06/12/2014 15:30,0,1.992,ACTIVE,215.09,351.97,59.959,1402601403,"274151322000085","019011112586793",29.14,25.80,0,329.73,407.57,58.8,54.8,0.402,152168.7,152168.7,11256,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601436,679836.00
06/12/2014 15:30,0,1.988,ACTIVE,215.32,360.38,59.933,1402601403,"274151322000087","019011112586793",28.11,33.80,0,329.73,407.27,56.6,52.7,0.389,146186.8,146186.8,11293,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601438,679837.00
06/12/2014 15:30,0,1.969,ACTIVE,215.09,348.06,59.965,1402601403,"274151322000088","019011112586793",28.73,25.80,0,329.73,405.47,57.2,53.3,0.380,147452.0,147452.0,11287,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601440,679838.00
06/12/2014 15:30,0,2.127,ACTIVE,215.09,349.86,59.959,1402601403,"274151322000095","019011112586793",28.92,27.00,0,329.73,408.48,62.3,58.2,0.420,154945.6,154945.6,11297,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601441,679839.00
06/12/2014 15:30,0,1.330,ACTIVE,216.00,431.02,59.954,1402601403,"274151322000068","019011112586793",39.42,29.30,0,390.14,478.51,52.8,49.1,0.354,95693.1,95693.1,11671,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601443,679840.00
06/12/2014 15:30,0,1.990,ACTIVE,215.09,348.96,59.959,1402601403,"274151322000054","019011112586793",29.04,26.80,0,327.92,407.87,58.5,54.6,0.384,150738.3,150738.3,11408,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402601445,679841.00
06/12/2014 15:45,1,0.662,ACTIVE,214.1,416.46,60.03,1402602303,"040051121000097","019011112586793",25.74,22,0.159,317.11,443.59,16.9,16.5,0.002,323295.49999992,323300.49999992,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602306,679842.00
06/12/2014 15:45,1,0.722,ACTIVE,214.0,403.17,60.00,1402602303,"040051121000095","019011112586793",22.91,20,0.136,313.46,440.02,16.4,11.4,0.001,290541.60000003,290545.80000003,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602308,679843.00
06/12/2014 15:45,1,0.431,ACTIVE,214.3,348.83,60.03,1402602303,"033051125000132","019011112586793",34.50,21,0.132,317.56,442.82,14.8,10.8,0.074,264611.89999953,264616.09999958,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602310,679844.00
06/12/2014 15:45,1,0.421,ACTIVE,214.4,403.76,60.00,1402602303,"033051125000135","019011112586793",34.36,21,0.136,318.97,444.41,14.4,11.5,0.001,260467.99999986,260472.09999986,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602313,679845.00
06/12/2014 15:45,1,0.694,ACTIVE,213.9,413.08,60.00,1402602303,"040051121000116","019011112586793",25.49,20,0.163,313.20,442.27,17.6,15.5,0.002,306723.69999999,306728.5,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602315,679846.00
06/12/2014 15:45,1,0.677,ACTIVE,214.7,360.35,60.03,1402602303,"040051121000068","019011112586793",22.68,20,0.101,317.08,442.74,15.3,7.4,0.205,310032.10000005,310036.30000005,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602318,679847.00
06/12/2014 15:45,1,0.500,ACTIVE,214.6,333.16,60.03,1402602303,"033051125000118","019011112586793",38.33,21,0.164,300.80,449.06,19.0,15.5,0.247,337692.00000007,337697.60000007,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602320,679848.00
06/12/2014 15:45,1,0.497,ACTIVE,214.5,401.76,60.00,1402602303,"033051125000150","019011112586793",39.30,21,0.155,300.99,448.08,19.4,12.0,0.011,340600.79999958,340606.59999959,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602322,679849.00
06/12/2014 15:45,1,0.650,ACTIVE,214.2,421.14,60.00,1402602303,"040051121000185","019011112586793",24.53,21,0.146,317.89,442.77,15.8,14.8,0.000,306266.50000012,306270.9000001,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602324,679850.00
06/12/2014 15:45,1,0.638,ACTIVE,214.2,407.96,60.03,1402602303,"040051121000195","019011112586793",24.37,21,0.149,317.90,443.49,15.4,15.1,0.002,309127.90000023,309132.20000023,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602327,679851.00
06/12/2014 15:45,0,0.711,ACTIVE,214.64,340.25,59.970,1402602303,"274151322000083","019011112586793",28.09,25.30,0,333.03,370.60,20.3,17.7,0.133,152739.0,152739.0,11322,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602328,679852.00
06/12/2014 15:45,0,0.730,ACTIVE,215.32,342.95,59.970,1402602303,"274151322000076","019011112586793",29.28,24.80,0,333.93,373.61,21.7,19.0,0.137,156574.7,156574.7,11285,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602330,679853.00
06/12/2014 15:45,0,0.463,ACTIVE,214.41,411.18,59.954,1402602303,"274151322000094","019011112586793",38.90,25.30,0,336.04,446.95,18.2,15.6,0.102,97769.0,97769.0,11586,0,0,0,L,1151911521,0,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602332,679854.00
06/12/2014 15:45,0,0.736,ACTIVE,214.41,342.95,59.944,1402602303,"274151322000052","019011112586793",28.35,25.50,0,331.23,371.21,21.1,18.5,0.137,153063.1,153063.1,11283,0,0,0,L,1151911521,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602333,679855.00
06/12/2014 15:45,0,0.709,ACTIVE,214.87,344.45,59.975,1402602303,"274151322000085","019011112586793",28.37,23.80,0,333.03,371.21,20.4,17.7,0.124,152174.7,152174.7,11257,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602335,679856.00
06/12/2014 15:45,0,0.701,ACTIVE,214.64,338.44,59.975,1402602303,"274151322000087","019011112586793",28.17,32.20,0,332.73,370.00,20.0,17.4,0.128,146192.5,146192.5,11294,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602337,679857.00
06/12/2014 15:45,0,0.676,ACTIVE,213.96,344.76,59.959,1402602303,"274151322000088","019011112586793",28.57,24.00,0,334.24,370.60,19.6,16.9,0.119,147457.7,147457.7,11288,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602339,679858.00
06/12/2014 15:45,0,0.730,ACTIVE,214.19,344.45,59.970,1402602303,"274151322000095","019011112586793",28.75,24.30,0,333.33,372.41,21.2,18.5,0.137,154951.9,154951.9,11298,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602341,679859.00
06/12/2014 15:45,0,0.492,ACTIVE,215.32,408.78,59.965,1402602303,"274151322000068","019011112586793",38.25,27.00,0,337.24,448.45,19.2,16.6,0.115,95698.4,95698.4,11672,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602343,679860.00
06/12/2014 15:45,0,0.705,ACTIVE,214.41,344.45,59.959,1402602303,"274151322000054","019011112586793",28.86,24.50,0,333.03,371.21,20.6,18.0,0.137,150744.2,150744.2,11409,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402602344,679861.00
06/12/2014 16:00,1,0.846,ACTIVE,214.2,340.00,60.03,1402603203,"040051121000097","019011112586793",26.15,21,0.210,304.39,447.21,22.0,28.7,0.154,323300.49999992,323307.19999991,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603206,679862.00
06/12/2014 16:00,1,0.891,ACTIVE,214.0,378.39,60.00,1402603203,"040051121000095","019011112586793",23.40,19,0.148,312.55,440.15,20.7,12.3,0.023,290545.80000003,290551.50000003,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603208,679863.00
06/12/2014 16:00,1,0.552,ACTIVE,213.7,403.39,60.03,1402603203,"033051125000132","019011112586793",34.63,20,0.149,316.95,442.66,19.0,15.1,0.007,264616.09999958,264621.69999954,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603210,679864.00
06/12/2014 16:00,1,0.537,ACTIVE,214.2,414.03,60.00,1402603203,"033051125000135","019011112586793",34.75,20,0.150,317.81,444.36,18.5,12.5,0.004,260472.09999986,260477.79999986,423,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603213,679865.00
06/12/2014 16:00,1,0.871,ACTIVE,213.7,380.21,60.03,1402603203,"040051121000116","019011112586793",25.80,20,0.169,304.60,447.73,22.3,17.7,0.039,306728.5,306735,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603215,679866.00
06/12/2014 16:00,1,0.849,ACTIVE,214.1,379.01,60.03,1402603203,"040051121000068","019011112586793",23.28,20,0.144,316.70,444.13,19.6,11.6,0.027,310036.30000005,310042.20000005,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603217,679867.00
06/12/2014 16:00,1,0.624,ACTIVE,214.0,376.87,60.03,1402603203,"033051125000118","019011112586793",39.51,20,0.147,303.77,449.52,24.5,15.5,0.203,337697.60000007,337705.30000007,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603219,679868.00
06/12/2014 16:00,1,0.632,ACTIVE,213.4,346.95,60.03,1402603203,"033051125000150","019011112586793",39.57,20,0.151,305.19,448.33,24.8,16.3,0.238,340606.59999959,340614.29999958,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603222,679869.00
06/12/2014 16:00,1,0.819,ACTIVE,213.9,390.17,60.03,1402603203,"040051121000185","019011112586793",24.97,20,0.162,306.07,447.66,20.3,12.3,0.018,306270.9000001,306277.00000012,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603224,679870.00
06/12/2014 16:00,1,0.823,ACTIVE,213.7,390.69,60.03,1402603203,"040051121000195","019011112586793",24.36,20,0.156,307.60,448.45,19.9,14.6,0.019,309132.20000023,309138.60000023,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603227,679871.00
06/12/2014 16:00,0,0.891,ACTIVE,213.74,342.65,59.996,1402603203,"274151322000083","019011112586793",28.84,24.50,0,333.93,372.41,26.0,23.2,0.181,152747.3,152747.3,11323,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603228,679872.00
06/12/2014 16:00,0,0.934,ACTIVE,214.87,342.95,59.986,1402603203,"274151322000076","019011112586793",29.60,24.00,0,335.14,374.51,27.9,25.1,0.186,156583.6,156583.6,11286,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603230,679873.00
06/12/2014 16:00,0,0.607,ACTIVE,214.19,401.86,59.970,1402603203,"274151322000094","019011112586793",37.37,24.50,0,393.15,460.17,23.0,20.3,0.146,97776.4,97776.4,11587,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603232,679874.00
06/12/2014 16:00,0,0.922,ACTIVE,213.74,346.86,59.965,1402603203,"274151322000052","019011112586793",28.67,24.50,0,333.63,372.11,26.8,24.0,0.177,153071.7,153071.7,11284,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603234,679875.00
06/12/2014 16:00,0,0.891,ACTIVE,214.19,342.95,59.975,1402603203,"274151322000085","019011112586793",28.75,23.00,0,334.54,372.71,25.9,23.1,0.164,152183.0,152183.0,11258,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603236,679876.00
06/12/2014 16:00,0,0.879,ACTIVE,214.19,343.55,59.970,1402603203,"274151322000087","019011112586793",28.61,31.50,0,333.03,371.81,25.4,22.6,0.168,146200.6,146200.6,11295,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603238,679877.00
06/12/2014 16:00,0,0.873,ACTIVE,213.74,346.26,59.970,1402603203,"274151322000088","019011112586793",28.35,23.30,0,332.73,371.21,25.1,22.3,0.164,147465.8,147465.8,11289,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603239,679878.00
06/12/2014 16:00,0,0.938,ACTIVE,214.19,345.06,59.970,1402603203,"274151322000095","019011112586793",29.00,23.50,0,334.24,373.31,27.6,24.7,0.172,154960.6,154960.6,11299,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603241,679879.00
06/12/2014 16:00,0,0.615,ACTIVE,215.09,415.69,59.981,1402603203,"274151322000068","019011112586793",38.90,26.30,0,391.64,463.18,24.0,21.3,0.150,95706.0,95706.0,11673,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603243,679880.00
06/12/2014 16:00,0,0.885,ACTIVE,214.41,343.55,59.975,1402603203,"274151322000054","019011112586793",29.10,23.80,0,333.93,372.11,26.1,23.3,0.168,150752.5,150752.5,11410,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402603244,679881.00
06/12/2014 16:15,1,1.612,ACTIVE,215.0,334.16,60.00,1402604103,"040051121000097","019011112586793",26.65,22,0.278,316.98,443.10,42.7,44.2,0.332,323307.19999991,323315.09999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604106,679882.00
06/12/2014 16:15,1,1.650,ACTIVE,213.8,397.36,60.03,1402604103,"040051121000095","019011112586793",23.79,20,0.223,311.54,440.43,39.0,30.1,0.072,290551.50000003,290558.30000003,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604108,679883.00
06/12/2014 16:15,1,1.040,ACTIVE,214.5,401.41,60.03,1402604103,"033051125000132","019011112586793",35.36,21,0.210,314.88,442.69,36.6,28.2,0.077,264621.69999954,264628.29999956,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604110,679884.00
06/12/2014 16:15,1,1.025,ACTIVE,214.8,372.07,60.03,1402604103,"033051125000135","019011112586793",35.26,21,0.222,316.77,444.53,35.9,30.5,0.152,260477.79999986,260484.59999986,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604112,679885.00
06/12/2014 16:15,1,1.617,ACTIVE,214.0,397.74,60.00,1402604103,"040051121000116","019011112586793",26.37,20,0.254,311.19,441.91,42.4,36.8,0.143,306735,306742.89999998,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604114,679886.00
06/12/2014 16:15,1,1.595,ACTIVE,215.0,351.55,60.03,1402604103,"040051121000068","019011112586793",23.97,20,0.239,314.49,442.92,38.0,29.9,0.260,310042.20000005,310049.20000005,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604117,679887.00
06/12/2014 16:15,1,1.182,ACTIVE,214.2,368.11,60.03,1402604103,"033051125000118","019011112586793",39.85,20,0.306,305.17,449.37,46.8,47.9,0.289,337705.30000007,337714.50000007,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604119,679888.00
06/12/2014 16:15,1,1.183,ACTIVE,214.8,377.76,60.03,1402604103,"033051125000150","019011112586793",39.88,20,0.302,306.40,448.53,46.9,42.6,0.246,340614.29999958,340623.29999958,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604121,679889.00
06/12/2014 16:15,1,1.551,ACTIVE,214.3,372.57,60.03,1402604103,"040051121000185","019011112586793",25.86,20,0.238,316.10,443.01,39.9,31.6,0.151,306277.00000012,306284.50000012,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604124,679890.00
06/12/2014 16:15,1,1.548,ACTIVE,214.2,380.42,60.00,1402604103,"040051121000195","019011112586793",25.81,21,0.241,317.72,443.10,39.7,31.0,0.245,309138.60000023,309146.30000023,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604126,679891.00
06/12/2014 16:15,0,1.666,ACTIVE,214.41,353.47,59.965,1402604103,"274151322000083","019011112586793",29.20,24.80,0,334.24,371.21,49.2,45.6,0.354,152757.2,152757.2,11324,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604128,679892.00
06/12/2014 16:15,0,1.762,ACTIVE,214.87,346.86,59.986,1402604103,"274151322000076","019011112586793",29.54,24.50,0,335.44,373.61,52.7,49.0,0.358,156594.2,156594.2,11287,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604129,679893.00
06/12/2014 16:15,0,1.092,ACTIVE,213.96,429.22,59.970,1402604103,"274151322000094","019011112586793",39.74,24.80,0,333.63,448.75,43.7,40.3,0.301,97785.2,97785.2,11588,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604131,679894.00
06/12/2014 16:15,0,1.672,ACTIVE,213.74,356.18,59.959,1402604103,"274151322000052","019011112586793",29.42,24.80,0,333.63,371.81,49.8,46.1,0.340,153081.7,153081.7,11285,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604133,679895.00
06/12/2014 16:15,0,1.629,ACTIVE,214.19,354.37,59.970,1402604103,"274151322000085","019011112586793",29.52,23.30,0,335.44,370.90,48.7,45.1,0.314,152192.9,152192.9,11259,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604134,679896.00
06/12/2014 16:15,0,1.619,ACTIVE,214.19,353.17,59.965,1402604103,"274151322000087","019011112586793",28.88,31.50,0,335.14,370.30,47.4,43.8,0.309,146210.2,146210.2,11296,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604136,679897.00
06/12/2014 16:15,0,1.594,ACTIVE,213.74,351.07,59.938,1402604103,"274151322000088","019011112586793",29.36,23.30,0,334.84,370.90,47.4,43.9,0.314,147475.3,147475.3,11290,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604138,679898.00
06/12/2014 16:15,0,1.738,ACTIVE,213.74,353.47,59.949,1402604103,"274151322000095","019011112586793",29.40,24.00,0,335.14,372.41,51.7,48.0,0.349,154971.1,154971.1,11300,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604140,679899.00
06/12/2014 16:15,0,1.141,ACTIVE,214.87,409.38,59.954,1402604103,"274151322000068","019011112586793",38.21,26.50,0,333.93,455.67,44.6,41.2,0.305,95715.0,95715.0,11674,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604141,679900.00
06/12/2014 16:15,0,1.637,ACTIVE,214.19,348.96,59.959,1402604103,"274151322000054","019011112586793",29.26,24.30,0,334.84,371.51,48.5,44.9,0.323,150762.4,150762.4,11411,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402604143,679901.00
06/12/2014 16:30,1,0.579,ACTIVE,214.4,326.05,60.00,1402605003,"040051121000097","019011112586793",25.64,21,0.099,315.04,443.23,14.7,7.4,0.238,323315.09999995,323319.79999994,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605005,679902.00
06/12/2014 16:30,1,0.659,ACTIVE,213.7,368.26,60.00,1402605003,"040051121000095","019011112586793",22.27,19,0.144,312.55,440.21,14.6,11.0,0.009,290558.30000003,290562.40000003,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605008,679903.00
06/12/2014 16:30,1,0.378,ACTIVE,214.3,331.29,60.00,1402605003,"033051125000132","019011112586793",33.86,20,0.021,314.78,442.66,12.7,12.3,0.218,264628.29999956,264632.39999952,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605010,679904.00
06/12/2014 16:30,1,0.365,ACTIVE,214.4,403.97,60.00,1402605003,"033051125000135","019011112586793",33.74,20,0.143,316.77,444.49,12.2,14.4,0.000,260484.59999986,260488.69999986,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605012,679905.00
06/12/2014 16:30,1,0.602,ACTIVE,213.9,335.04,60.00,1402605003,"040051121000116","019011112586793",25.28,20,0.156,311.81,442.23,15.1,14.6,0.161,306742.89999998,306747.5,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605015,679906.00
06/12/2014 16:30,1,0.588,ACTIVE,213.8,371.00,60.00,1402605003,"040051121000068","019011112586793",22.44,20,0.142,314.65,442.88,13.1,14.5,0.009,310049.20000005,310053.30000005,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605017,679907.00
06/12/2014 16:30,1,0.418,ACTIVE,214.1,418.88,60.00,1402605003,"033051125000118","019011112586793",38.61,20,0.151,317.51,443.69,16.0,16.2,0.001,337714.50000007,337719.80000007,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605019,679908.00
06/12/2014 16:30,1,0.429,ACTIVE,214.4,389.90,60.00,1402605003,"033051125000150","019011112586793",38.06,20,0.132,318.09,443.85,16.2,4.4,0.167,340623.29999958,340628.79999958,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605021,679909.00
06/12/2014 16:30,1,0.543,ACTIVE,214.1,334.47,60.00,1402605003,"040051121000185","019011112586793",24.16,20,0.135,316.51,443.15,13.0,10.7,0.144,306284.50000012,306288.80000013,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605023,679910.00
06/12/2014 16:30,1,0.528,ACTIVE_NO_POWER,214.0,417.44,60.00,1402605003,"040051121000195","019011112586793",23.86,20,0.107,317.02,443.47,12.5,0.0,0.000,309146.30000023,309150.50000023,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605026,679911.00
06/12/2014 16:30,0,0.600,ACTIVE,214.19,340.25,59.959,1402605003,"274151322000083","019011112586793",27.81,24.00,0,335.14,365.19,16.9,14.4,0.110,152763.0,152763.0,11325,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605027,679912.00
06/12/2014 16:30,0,0.623,ACTIVE,214.87,342.05,59.954,1402605003,"274151322000076","019011112586793",28.77,23.50,0,336.34,367.00,18.2,15.6,0.115,156600.5,156600.5,11288,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605029,679913.00
06/12/2014 16:30,0,0.387,ACTIVE,214.41,397.96,59.970,1402605003,"274151322000094","019011112586793",37.43,24.30,0,336.34,446.95,14.7,12.3,0.093,97790.3,97790.3,11589,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605031,679914.00
06/12/2014 16:30,0,0.602,ACTIVE,214.19,343.85,59.965,1402605003,"274151322000052","019011112586793",28.45,24.00,0,334.54,365.19,17.4,14.8,0.106,153087.7,153087.7,11286,0,0,0,L,1151911521,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605033,679915.00
06/12/2014 16:30,0,0.580,ACTIVE,214.64,342.95,59.938,1402605003,"274151322000085","019011112586793",28.09,22.80,0,336.04,365.49,16.5,14.0,0.097,152198.6,152198.6,11260,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605034,679916.00
06/12/2014 16:30,0,0.568,ACTIVE,214.41,343.55,59.959,1402605003,"274151322000087","019011112586793",27.89,30.80,0,335.44,364.59,16.1,13.6,0.097,146215.9,146215.9,11297,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605036,679917.00
06/12/2014 16:30,0,0.559,ACTIVE,214.41,341.45,59.981,1402605003,"274151322000088","019011112586793",27.59,22.80,0,335.44,364.29,15.7,13.2,0.088,147480.9,147480.9,11291,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605038,679918.00
06/12/2014 16:30,0,0.594,ACTIVE,214.19,342.65,59.954,1402605003,"274151322000095","019011112586793",28.53,23.30,0,335.14,366.10,17.2,14.7,0.102,154977.2,154977.2,11301,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605040,679919.00
06/12/2014 16:30,0,0.396,ACTIVE,215.09,401.86,59.959,1402605003,"274151322000068","019011112586793",37.77,25.80,0,337.54,446.65,15.3,12.8,0.084,95720.2,95720.2,11675,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605042,679920.00
06/12/2014 16:30,0,0.568,ACTIVE,214.41,340.25,59.975,1402605003,"274151322000054","019011112586793",28.07,23.50,0,335.14,364.89,16.2,13.7,0.093,150768.1,150768.1,11412,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605044,679921.00
06/12/2014 16:45,1,0.700,ACTIVE,213.5,406.09,60.00,1402605904,"040051121000097","019011112586793",26.13,20,0.137,314.36,441.41,18.2,11.4,0.004,323319.79999994,323322.89999996,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605907,679922.00
06/12/2014 16:45,1,0.772,ACTIVE,213.3,406.99,60.03,1402605904,"040051121000095","019011112586793",22.72,19,0.154,311.54,438.34,17.4,14.2,0.001,290562.40000003,290564.90000003,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605909,679923.00
06/12/2014 16:45,1,0.459,ACTIVE,213.3,370.02,60.03,1402605904,"033051125000132","019011112586793",34.32,20,0.143,315.86,440.66,15.6,13.2,0.026,264632.39999952,264634.99999954,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605911,679924.00
06/12/2014 16:45,1,0.444,ACTIVE,213.5,328.96,60.03,1402605904,"033051125000135","019011112586793",34.05,20,0.030,317.28,442.31,15.0,15.1,0.260,260488.69999986,260491.19999986,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605913,679925.00
06/12/2014 16:45,1,0.712,ACTIVE,212.7,378.04,60.03,1402605904,"040051121000116","019011112586793",25.73,19,0.169,312.76,439.91,18.2,16.4,0.020,306747.5,306750.5,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605916,679926.00
06/12/2014 16:45,1,0.693,ACTIVE,213.6,375.97,60.00,1402605904,"040051121000068","019011112586793",23.02,19,0.146,316.12,441.06,15.8,15.3,0.015,310053.30000005,310055.70000005,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605918,679927.00
06/12/2014 16:45,1,0.502,ACTIVE,213.3,379.14,60.00,1402605904,"033051125000118","019011112586793",39.37,20,0.156,309.81,442.03,19.6,16.7,0.036,337719.80000007,337723.60000007,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605920,679928.00
06/12/2014 16:45,1,0.509,ACTIVE,213.8,426.93,60.00,1402605904,"033051125000150","019011112586793",39.09,20,0.160,317.01,442.35,19.8,15.5,0.003,340628.79999958,340632.3999996,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605922,679929.00
06/12/2014 16:45,1,0.655,ACTIVE,213.6,385.03,60.00,1402605904,"040051121000185","019011112586793",24.42,20,0.114,316.09,441.23,15.9,8.6,0.169,306288.80000013,306291.40000009,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605925,679930.00
