ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 16:45,1,0.634,ACTIVE,213.3,417.03,60.03,1402605904,"040051121000195","019011112586793",24.56,20,0.156,317.10,441.66,15.5,12.0,0.001,309150.50000023,309153.40000023,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605927,679931.00
06/12/2014 16:45,0,0.711,ACTIVE,215.09,345.66,59.959,1402605904,"274151322000083","019011112586793",28.27,23.50,0,333.33,354.67,20.4,17.7,0.141,152767.1,152767.1,11326,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605929,679932.00
06/12/2014 16:45,0,0.754,ACTIVE,215.54,347.46,59.949,1402605904,"274151322000076","019011112586793",28.82,23.00,0,335.14,355.88,22.0,19.3,0.150,156605.0,156605.0,11289,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605930,679933.00
06/12/2014 16:45,0,0.469,ACTIVE,214.64,407.57,59.959,1402605904,"274151322000094","019011112586793",38.43,23.80,0,332.73,429.52,18.2,15.7,0.106,97793.9,97793.9,11590,0,0,0,L,1151911521,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605932,679934.00
06/12/2014 16:45,0,0.734,ACTIVE,215.09,345.36,59.970,1402605904,"274151322000052","019011112586793",28.21,23.50,0,333.33,355.58,21.0,18.4,0.137,153092.0,153092.0,11287,0,0,0,L,1151911521,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605934,679935.00
06/12/2014 16:45,0,0.705,ACTIVE,215.09,346.56,59.949,1402605904,"274151322000085","019011112586793",28.41,22.30,0,332.73,354.97,20.3,17.7,0.124,152202.7,152202.7,11261,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605935,679936.00
06/12/2014 16:45,0,0.691,ACTIVE,214.87,343.55,59.965,1402605904,"274151322000087","019011112586793",28.27,30.00,0,332.13,354.67,19.8,17.2,0.128,146219.9,146219.9,11298,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605938,679937.00
06/12/2014 16:45,0,0.686,ACTIVE,214.87,343.25,59.965,1402605904,"274151322000088","019011112586793",27.87,22.50,0,332.13,354.67,19.4,16.8,0.119,147484.8,147484.8,11292,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605939,679938.00
06/12/2014 16:45,0,0.725,ACTIVE,214.87,343.85,59.975,1402605904,"274151322000095","019011112586793",28.90,22.80,0,333.33,355.28,21.2,18.6,0.137,154981.5,154981.5,11302,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605941,679939.00
06/12/2014 16:45,0,0.488,ACTIVE,215.54,405.77,59.970,1402605904,"274151322000068","019011112586793",37.99,25.30,0,336.34,432.82,18.8,16.2,0.110,95724.0,95724.0,11676,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605943,679940.00
06/12/2014 16:45,0,0.703,ACTIVE,215.09,346.26,59.981,1402605904,"274151322000054","019011112586793",28.37,23.00,0,331.53,354.67,20.2,17.6,0.124,150772.2,150772.2,11413,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402605944,679941.00
06/12/2014 17:00,1,1.284,ACTIVE,214.8,357.44,60.03,1402606803,"040051121000097","019011112586793",26.98,19,0.203,315.13,443.18,34.5,26.3,0.228,323322.89999996,323328.89999996,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606805,679942.00
06/12/2014 17:00,1,1.332,ACTIVE,214.1,378.11,60.03,1402606803,"040051121000095","019011112586793",23.92,18,0.236,311.93,440.34,31.7,28.8,0.104,290564.90000003,290570.00000003,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606807,679943.00
06/12/2014 17:00,1,0.867,ACTIVE,214.8,438.27,60.03,1402606803,"033051125000132","019011112586793",33.97,19,0.178,314.85,442.89,29.3,20.1,0.042,264634.99999954,264639.99999954,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606810,679944.00
06/12/2014 17:00,1,0.826,ACTIVE,214.5,346.27,60.03,1402606803,"033051125000135","019011112586793",35.60,19,0.216,316.25,444.62,29.2,27.3,0.286,260491.19999986,260496.39999986,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606812,679945.00
06/12/2014 17:00,1,1.330,ACTIVE,214.5,322.39,60.03,1402606803,"040051121000116","019011112586793",26.40,18,0.216,310.84,442.32,34.9,26.9,0.259,306750.5,306756.39999998,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606814,679946.00
06/12/2014 17:00,1,1.307,ACTIVE,214.6,404.13,60.03,1402606803,"040051121000068","019011112586793",23.93,19,0.233,315.29,443.00,31.1,29.9,0.031,310055.70000005,310061.00000005,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606817,679947.00
06/12/2014 17:00,1,0.969,ACTIVE,214.8,347.48,60.03,1402606803,"033051125000118","019011112586793",40.22,19,0.239,315.63,443.78,38.7,39.8,0.272,337723.60000007,337730.60000007,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606819,679948.00
06/12/2014 17:00,1,0.982,ACTIVE,215.2,364.76,60.03,1402606803,"033051125000150","019011112586793",40.10,19,0.250,316.72,443.58,39.1,31.4,0.194,340632.3999996,340639.3999996,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606821,679949.00
06/12/2014 17:00,1,1.285,ACTIVE,214.6,353.48,60.03,1402606803,"040051121000185","019011112586793",25.85,19,0.200,315.00,443.23,33.0,32.7,0.151,306291.40000009,306297.00000011,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606823,679950.00
06/12/2014 17:00,1,1.281,ACTIVE,214.7,358.29,60.03,1402606803,"040051121000195","019011112586793",25.85,19,0.190,316.78,443.65,32.9,25.7,0.218,309153.40000023,309159.00000023,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606826,679951.00
06/12/2014 17:00,0,1.391,ACTIVE,215.32,348.36,59.975,1402606803,"274151322000083","019011112586793",29.64,23.00,0,334.84,368.80,41.7,38.3,0.292,152774.8,152774.8,11327,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606827,679952.00
06/12/2014 17:00,0,1.459,ACTIVE,216.22,355.28,59.981,1402606803,"274151322000076","019011112586793",30.20,22.50,0,335.74,370.30,44.6,41.1,0.318,156613.2,156613.2,11290,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606829,679953.00
06/12/2014 17:00,0,0.895,ACTIVE,215.77,435.83,59.986,1402606803,"274151322000094","019011112586793",40.45,23.00,0,335.44,453.86,37.1,33.9,0.247,97800.7,97800.7,11591,0,0,0,L,1151911521,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606831,679954.00
06/12/2014 17:00,0,1.428,ACTIVE,215.77,351.97,59.981,1402606803,"274151322000052","019011112586793",29.30,23.00,0,333.33,367.90,42.4,39.0,0.274,153099.8,153099.8,11288,0,0,0,L,1151911521,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606832,679955.00
06/12/2014 17:00,0,1.400,ACTIVE,215.77,354.07,59.981,1402606803,"274151322000085","019011112586793",29.28,21.80,0,335.44,367.90,41.5,38.2,0.283,152210.4,152210.4,11262,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606834,679956.00
06/12/2014 17:00,0,1.389,ACTIVE,215.54,355.58,59.981,1402606803,"274151322000087","019011112586793",29.08,29.50,0,334.54,367.90,41.0,37.6,0.274,146227.4,146227.4,11299,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606836,679957.00
06/12/2014 17:00,0,1.367,ACTIVE,215.54,350.47,59.986,1402606803,"274151322000088","019011112586793",29.28,21.80,0,334.24,367.90,40.5,37.2,0.270,147492.2,147492.2,11293,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606838,679958.00
06/12/2014 17:00,0,1.463,ACTIVE,216.22,351.97,59.981,1402606803,"274151322000095","019011112586793",30.22,22.00,0,334.54,368.80,44.8,41.3,0.301,154989.7,154989.7,11303,0,0,0,L,1151911521,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606840,679959.00
06/12/2014 17:00,0,0.957,ACTIVE,216.45,425.31,59.996,1402606803,"274151322000068","019011112586793",39.62,24.50,0,336.34,455.67,38.6,35.3,0.243,95731.0,95731.0,11677,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606841,679960.00
06/12/2014 17:00,0,1.412,ACTIVE,215.77,352.87,59.991,1402606803,"274151322000054","019011112586793",29.36,22.50,0,334.84,368.20,42.0,38.6,0.283,150779.9,150779.9,11414,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402606843,679961.00
06/12/2014 17:15,1,1.851,ACTIVE,215.5,396.01,60.00,1402607704,"040051121000097","019011112586793",26.84,20,0.322,302.96,450.78,49.4,38.6,0.320,323328.89999996,323343.49999992,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607707,679962.00
06/12/2014 17:15,1,1.880,ACTIVE,214.6,379.61,60.00,1402607704,"040051121000095","019011112586793",24.20,19,0.269,299.32,447.85,45.2,34.7,0.279,290570.00000003,290582.90000003,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607709,679963.00
06/12/2014 17:15,1,1.215,ACTIVE,215.2,417.62,60.00,1402607704,"033051125000132","019011112586793",35.14,20,0.246,304.91,450.40,42.4,33.3,0.094,264639.99999954,264652.19999953,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607711,679964.00
06/12/2014 17:15,1,1.195,ACTIVE,215.0,365.73,60.00,1402607704,"033051125000135","019011112586793",35.31,20,0.265,305.38,451.20,42.0,32.9,0.288,260496.39999986,260508.79999986,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607713,679965.00
06/12/2014 17:15,1,1.887,ALERT,215.0,390.02,60.03,1402607704,"040051121000116","019011112586793",26.55,19,0.314,301.97,450.75,49.8,49.2,0.217,306756.39999998,306771,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402607716,679966.00
06/12/2014 17:15,1,1.873,ACTIVE,215.3,356.03,60.00,1402607704,"040051121000068","019011112586793",24.20,20,0.287,304.24,450.76,45.1,45.6,0.315,310061.00000005,310074.20000005,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607718,679967.00
06/12/2014 17:15,1,1.444,ACTIVE,214.8,334.42,60.00,1402607704,"033051125000118","019011112586793",37.11,20,0.261,303.01,452.67,53.3,36.5,0.368,337730.60000007,337747.00000007,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607721,679968.00
06/12/2014 17:15,1,1.393,ACTIVE,215.0,342.25,60.00,1402607704,"033051125000150","019011112586793",40.14,20,0.352,304.40,451.01,55.6,45.4,0.381,340639.3999996,340655.99999962,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607723,679969.00
06/12/2014 17:15,1,1.847,ACTIVE,215.4,413.86,60.00,1402607704,"040051121000185","019011112586793",26.04,20,0.284,303.75,450.76,47.8,48.2,0.120,306297.00000011,306311.2000001,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607725,679970.00
06/12/2014 17:15,1,1.854,ACTIVE,215.5,349.61,60.03,1402607704,"040051121000195","019011112586793",25.92,20,0.304,304.60,451.09,47.8,48.1,0.386,309159.00000023,309173.30000023,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607727,679971.00
06/12/2014 17:15,0,1.992,ACTIVE,216.90,365.49,59.959,1402607704,"274151322000083","019011112586793",29.14,24.50,0,331.83,392.85,58.8,54.8,0.402,152792.5,152792.5,11328,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607729,679972.00
06/12/2014 17:15,0,2.070,ACTIVE,217.13,351.67,59.965,1402607704,"274151322000076","019011112586793",30.04,24.30,0,337.24,397.66,63.0,58.8,0.420,156632.0,156632.0,11291,0,0,0,L,1151911521,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607731,679973.00
06/12/2014 17:15,0,1.273,ACTIVE,216.90,431.92,59.965,1402607704,"274151322000094","019011112586793",40.81,24.30,0,339.04,474.30,52.4,48.7,0.323,97816.4,97816.4,11592,0,0,0,L,1151911521,0,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607732,679974.00
06/12/2014 17:15,0,1.979,ACTIVE,216.67,357.98,59.965,1402607704,"274151322000052","019011112586793",29.52,24.50,0,332.73,392.25,59.1,55.2,0.402,153117.5,153117.5,11289,0,0,0,L,1151911521,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607734,679975.00
06/12/2014 17:15,0,1.953,ACTIVE,216.90,361.29,59.938,1402607704,"274151322000085","019011112586793",29.36,23.30,0,334.54,392.25,58.1,54.1,0.415,152227.8,152227.8,11263,0,0,0,L,1151911521,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607736,679976.00
06/12/2014 17:15,0,1.932,ACTIVE,216.90,360.08,59.954,1402607704,"274151322000087","019011112586793",28.84,31.00,0,332.73,391.64,56.5,52.6,0.389,146244.5,146244.5,11300,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607738,679977.00
06/12/2014 17:15,0,1.898,ACTIVE,216.22,358.88,59.965,1402607704,"274151322000088","019011112586793",29.42,23.30,0,334.54,391.34,56.6,52.7,0.371,147509.2,147509.2,11294,0,0,0,L,1151911521,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607740,679978.00
06/12/2014 17:15,0,2.100,ACTIVE,217.13,354.97,59.965,1402607704,"274151322000095","019011112586793",29.38,23.80,0,333.93,395.85,62.5,58.4,0.389,155008.6,155008.6,11304,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607741,679979.00
06/12/2014 17:15,0,1.316,ACTIVE,217.80,431.02,59.954,1402607704,"274151322000068","019011112586793",39.52,26.00,0,340.85,474.30,53.4,49.6,0.358,95747.0,95747.0,11678,0,0,0,L,1151911521,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607743,679980.00
06/12/2014 17:15,0,1.926,ACTIVE,216.67,360.08,59.949,1402607704,"274151322000054","019011112586793",29.68,24.00,0,332.13,391.94,57.9,54.0,0.384,150797.3,150797.3,11415,0,0,0,L,1151911521,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402607745,679981.00
06/12/2014 17:30,1,1.127,ACTIVE,215.4,366.69,60.03,1402608604,"040051121000097","019011112586793",25.92,20,0.218,303.30,450.68,29.0,13.6,0.266,323343.49999992,323352.69999991,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608606,679982.00
06/12/2014 17:30,1,1.154,ACTIVE,214.3,411.30,60.03,1402608604,"040051121000095","019011112586793",23.53,19,0.161,301.00,447.60,27.0,22.8,0.014,290582.90000003,290590.90000003,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608609,679983.00
06/12/2014 17:30,1,0.741,ACTIVE,214.7,383.83,60.03,1402608604,"033051125000132","019011112586793",33.23,20,0.151,304.97,449.71,24.5,11.4,0.117,264652.19999953,264659.89999952,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608611,679984.00
06/12/2014 17:30,1,0.694,ACTIVE,214.7,359.41,60.00,1402608604,"033051125000135","019011112586793",35.27,20,0.201,306.10,451.64,24.3,27.5,0.113,260508.79999986,260516.39999986,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608613,679985.00
06/12/2014 17:30,1,1.123,ACTIVE,214.7,354.53,60.03,1402608604,"040051121000116","019011112586793",25.84,19,0.234,301.37,449.75,28.8,32.7,0.176,306771,306779.89999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608615,679986.00
06/12/2014 17:30,1,1.083,ACTIVE,214.8,333.03,60.03,1402608604,"040051121000068","019011112586793",23.69,20,0.213,303.69,450.98,25.5,22.2,0.259,310074.20000005,310082.30000005,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608617,679987.00
06/12/2014 17:30,1,0.805,ACTIVE,215.1,381.74,60.03,1402608604,"033051125000118","019011112586793",39.40,20,0.192,302.83,452.40,31.5,24.9,0.069,337747.00000007,337757.10000007,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608620,679988.00
06/12/2014 17:30,1,0.802,ACTIVE,214.6,374.77,60.03,1402608604,"033051125000150","019011112586793",39.67,20,0.238,303.36,451.56,31.6,30.8,0.125,340655.99999962,340666.09999958,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608622,679989.00
06/12/2014 17:30,1,1.049,ACTIVE,214.7,372.09,60.03,1402608604,"040051121000185","019011112586793",25.08,20,0.216,303.28,451.18,26.1,25.1,0.080,306311.2000001,306319.7000001,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608624,679990.00
06/12/2014 17:30,1,1.035,ACTIVE,214.3,356.05,60.03,1402608604,"040051121000195","019011112586793",25.09,20,0.225,303.73,450.81,25.8,31.1,0.142,309173.30000023,309181.80000023,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608626,679991.00
06/12/2014 17:30,0,1.111,ACTIVE,216.22,347.76,59.986,1402608604,"274151322000083","019011112586793",29.08,24.00,0,333.03,384.13,32.8,29.7,0.234,152803.5,152803.5,11329,0,0,0,L,1151911521,0,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608628,679992.00
06/12/2014 17:30,0,1.176,ACTIVE,216.67,352.87,59.986,1402608604,"274151322000076","019011112586793",29.62,23.50,0,337.54,383.83,35.2,32.0,0.234,156643.9,156643.9,11292,0,0,0,L,1151911521,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608630,679993.00
06/12/2014 17:30,0,0.746,ACTIVE,216.22,412.68,59.991,1402608604,"274151322000094","019011112586793",38.39,23.50,0,339.04,462.58,29.1,26.2,0.194,97826.2,97826.2,11593,0,0,0,L,1151911521,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608632,679994.00
06/12/2014 17:30,0,1.145,ACTIVE,215.77,352.27,59.986,1402608604,"274151322000052","019011112586793",28.55,24.00,0,332.43,383.83,33.1,30.1,0.217,153128.6,153128.6,11290,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608633,679995.00
06/12/2014 17:30,0,1.098,ACTIVE,216.00,347.46,60.002,1402608604,"274151322000085","019011112586793",29.10,22.50,0,333.93,384.13,32.3,29.3,0.208,152238.7,152238.7,11264,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608635,679996.00
06/12/2014 17:30,0,1.086,ACTIVE,216.22,346.56,59.986,1402608604,"274151322000087","019011112586793",28.53,30.80,0,332.43,384.43,31.4,28.4,0.194,146255.0,146255.0,11301,0,0,0,L,1151911521,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608637,679997.00
06/12/2014 17:30,0,1.070,ACTIVE,215.77,346.26,59.986,1402608604,"274151322000088","019011112586793",28.77,22.50,0,331.83,384.13,31.2,28.2,0.203,147519.7,147519.7,11295,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608638,679998.00
06/12/2014 17:30,0,1.146,ACTIVE,215.54,349.26,59.975,1402608604,"274151322000095","019011112586793",29.50,22.80,0,332.73,384.43,34.3,31.1,0.221,155020.2,155020.2,11305,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608640,679999.00
06/12/2014 17:30,0,0.770,ACTIVE,216.45,409.68,59.981,1402608604,"274151322000068","019011112586793",38.21,25.30,0,341.45,457.77,29.8,26.8,0.186,95756.8,95756.8,11679,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608642,680000.00
06/12/2014 17:30,0,1.088,ACTIVE,215.09,345.36,60.012,1402608604,"274151322000054","019011112586793",29.16,23.50,0,333.03,384.73,32.1,29.1,0.217,150808.1,150808.1,11416,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402608644,680001.00
06/12/2014 17:45,1,0.622,ACTIVE,214.5,326.28,60.03,1402609503,"040051121000097","019011112586793",26.02,19,0.039,317.12,441.86,16.1,9.8,0.257,323352.69999991,323355.99999992,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609506,680002.00
06/12/2014 17:45,1,0.689,ACTIVE,213.8,374.30,60.03,1402609503,"040051121000095","019011112586793",22.97,17,0.156,312.87,438.10,15.7,13.3,0.009,290590.90000003,290593.70000003,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609508,680003.00
06/12/2014 17:45,1,0.411,ACTIVE,215.1,407.56,60.03,1402609503,"033051125000132","019011112586793",34.36,19,0.133,316.04,440.60,14.0,11.8,0.001,264659.89999952,264662.79999956,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609510,680004.00
06/12/2014 17:45,1,0.401,ACTIVE,214.8,349.30,60.03,1402609503,"033051125000135","019011112586793",33.95,18,0.129,318.83,442.55,13.5,12.0,0.072,260516.39999986,260519.39999986,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609513,680005.00
06/12/2014 17:45,1,0.650,ACTIVE,214.2,341.87,60.03,1402609503,"040051121000116","019011112586793",25.71,18,0.121,313.18,439.85,16.6,14.2,0.116,306779.89999998,306783.09999997,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609515,680006.00
06/12/2014 17:45,1,0.634,ACTIVE,214.9,407.12,60.03,1402609503,"040051121000068","019011112586793",23.02,18,0.043,315.41,440.81,14.5,13.4,0.060,310082.30000005,310085.10000005,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609517,680007.00
06/12/2014 17:45,1,0.460,ACTIVE,214.5,332.55,60.03,1402609503,"033051125000118","019011112586793",39.06,19,0.162,317.70,443.78,17.8,22.2,0.247,337757.10000007,337761.10000007,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609520,680008.00
06/12/2014 17:45,1,0.464,ACTIVE,214.3,377.54,60.03,1402609503,"033051125000150","019011112586793",39.42,18,0.145,318.75,443.94,18.2,14.8,0.029,340666.09999958,340669.99999962,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609522,680009.00
06/12/2014 17:45,1,0.600,ACTIVE,214.5,333.17,60.03,1402609503,"040051121000185","019011112586793",24.55,18,0.075,316.83,440.97,14.6,2.7,0.170,306319.7000001,306322.60000008,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609524,680010.00
06/12/2014 17:45,1,0.577,ACTIVE,214.1,358.49,60.03,1402609503,"040051121000195","019011112586793",24.67,19,0.138,317.83,441.59,14.1,13.6,0.037,309181.80000023,309184.80000023,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609526,680011.00
06/12/2014 17:45,0,0.658,ACTIVE,215.77,346.86,60.018,1402609503,"274151322000083","019011112586793",28.35,22.50,0,336.34,361.59,18.9,16.3,0.119,152807.9,152807.9,11330,0,0,0,L,1151911521,0,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609528,680012.00
06/12/2014 17:45,0,0.691,ACTIVE,216.22,347.16,59.970,1402609503,"274151322000076","019011112586793",29.08,22.00,0,336.34,362.49,20.4,17.7,0.128,156648.6,156648.6,11293,0,0,0,L,1151911521,0,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609530,680013.00
06/12/2014 17:45,0,0.424,ACTIVE,216.00,413.89,60.002,1402609503,"274151322000094","019011112586793",38.92,22.00,0,337.24,445.15,16.4,13.9,0.110,97830.0,97830.0,11594,0,0,0,L,1151911521,0,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609531,680014.00
06/12/2014 17:45,0,0.674,ACTIVE,215.54,343.25,60.007,1402609503,"274151322000052","019011112586793",28.45,22.50,0,334.84,360.99,19.4,16.8,0.119,153133.1,153133.1,11291,0,0,0,L,1151911521,0,122.23,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609533,680015.00
06/12/2014 17:45,0,0.637,ACTIVE,215.77,343.85,59.996,1402609503,"274151322000085","019011112586793",28.88,21.00,0,336.34,360.38,18.6,16.0,0.115,152243.1,152243.1,11265,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609535,680016.00
06/12/2014 17:45,0,0.633,ACTIVE,216.00,345.66,60.002,1402609503,"274151322000087","019011112586793",28.41,29.50,0,334.84,361.59,18.2,15.7,0.110,146259.2,146259.2,11302,0,0,0,L,1151911521,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609537,680017.00
06/12/2014 17:45,0,0.619,ACTIVE,215.32,344.45,59.996,1402609503,"274151322000088","019011112586793",28.25,21.00,0,335.44,360.99,17.7,15.2,0.110,147523.9,147523.9,11296,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609538,680018.00
06/12/2014 17:45,0,0.660,ACTIVE,215.77,345.36,59.991,1402609503,"274151322000095","019011112586793",29.04,21.50,0,334.84,360.38,19.4,16.8,0.115,155024.8,155024.8,11306,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609540,680019.00
06/12/2014 17:45,0,0.432,ACTIVE,216.67,413.29,60.002,1402609503,"274151322000068","019011112586793",38.96,23.50,0,337.54,435.23,17.1,14.6,0.093,95760.8,95760.8,11680,0,0,0,L,1151911521,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609542,680020.00
06/12/2014 17:45,0,0.631,ACTIVE,216.00,343.85,60.002,1402609503,"274151322000054","019011112586793",28.59,21.80,0,335.74,359.78,18.3,15.7,0.106,150812.4,150812.4,11417,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402609543,680021.00
06/12/2014 18:00,1,0.655,ACTIVE,213.9,405.70,60.00,1402610403,"040051121000095","019011112586793",22.97,16,0.145,268.10,437.39,14.9,11.3,0.000,290593.70000003,290595.20000003,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610409,680022.00
06/12/2014 18:00,1,0.380,ACTIVE,214.4,428.94,60.00,1402610403,"033051125000132","019011112586793",34.73,18,0.003,272.39,440.27,13.1,0.2,0.045,264662.79999956,264664.39999952,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610411,680023.00
06/12/2014 18:00,1,0.370,ACTIVE,214.8,389.98,60.00,1402610403,"033051125000135","019011112586793",34.46,17,0.150,263.63,441.52,12.7,15.4,0.003,260519.39999986,260520.89999986,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610413,680024.00
06/12/2014 18:00,1,0.608,ACTIVE,214.2,414.83,60.03,1402610403,"040051121000116","019011112586793",25.76,17,0.133,312.56,439.87,15.5,14.4,0.000,306783.09999997,306784.69999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610415,680025.00
06/12/2014 18:00,1,0.591,ACTIVE,214.6,332.78,60.00,1402610403,"040051121000068","019011112586793",23.08,17,0.075,316.75,439.78,13.5,10.8,0.193,310085.10000005,310086.70000005,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610418,680026.00
06/12/2014 18:00,1,0.426,ACTIVE,214.5,328.51,60.03,1402610403,"033051125000118","019011112586793",39.15,17,0.151,281.21,444.25,16.6,17.9,0.237,337761.10000007,337763.30000007,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610420,680027.00
06/12/2014 18:00,1,0.437,ACTIVE,214.5,420.60,60.03,1402610403,"033051125000150","019011112586793",39.17,17,0.127,298.21,444.57,17.0,13.5,0.079,340669.99999962,340672.19999961,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610422,680028.00
06/12/2014 18:00,1,0.570,ACTIVE,214.3,395.66,60.03,1402610403,"040051121000185","019011112586793",24.04,17,0.000,274.81,440.45,13.6,4.4,0.105,306322.60000008,306324.10000008,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610424,680029.00
06/12/2014 18:00,1,0.540,ACTIVE_NO_POWER,214.2,388.96,60.03,1402610403,"040051121000195","019011112586793",24.49,17,0.069,313.70,441.08,13.1,0.0,0.170,309184.80000023,309186.30000023,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610427,680030.00
06/12/2014 18:00,0,0.613,ACTIVE,215.77,345.36,59.975,1402610403,"274151322000083","019011112586793",28.69,20.70,0,337.24,357.68,17.8,15.3,0.119,152810.6,152810.6,11331,0,0,0,L,1151911521,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610428,680031.00
06/12/2014 18:00,0,0.645,ACTIVE,216.45,343.85,59.949,1402610403,"274151322000076","019011112586793",29.40,20.00,0,338.44,359.18,19.2,16.6,0.124,156651.5,156651.5,11294,0,0,0,L,1151911521,0,123.14,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610430,680032.00
06/12/2014 18:00,0,0.381,ACTIVE,215.77,423.20,59.970,1402610403,"274151322000094","019011112586793",40.00,20.30,0,339.04,429.52,15.4,12.9,0.088,97832.2,97832.2,11595,0,0,0,L,1151911521,0,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610432,680033.00
06/12/2014 18:00,0,0.641,ACTIVE,215.54,342.65,59.959,1402610403,"274151322000052","019011112586793",28.37,20.70,0,336.64,358.88,18.4,15.9,0.110,153135.9,153135.9,11292,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610433,680034.00
06/12/2014 18:00,0,0.605,ACTIVE,215.77,345.06,59.959,1402610403,"274151322000085","019011112586793",28.75,19.50,0,337.84,357.08,17.6,15.1,0.102,152245.7,152245.7,11266,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610435,680035.00
06/12/2014 18:00,0,0.623,ACTIVE,215.77,342.95,59.970,1402610403,"274151322000087","019011112586793",27.59,28.30,0,337.84,356.78,17.5,14.9,0.110,146261.9,146261.9,11303,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610439,680036.00
06/12/2014 18:00,0,0.604,ACTIVE,215.32,342.35,59.954,1402610403,"274151322000088","019011112586793",27.73,19.30,0,336.64,356.48,16.9,14.4,0.102,147526.3,147526.3,11297,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610440,680037.00
06/12/2014 18:00,0,0.645,ACTIVE,216.00,342.95,59.965,1402610403,"274151322000095","019011112586793",28.77,19.50,0,337.54,357.98,18.8,16.2,0.115,155027.6,155027.6,11307,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610442,680038.00
06/12/2014 18:00,0,0.428,ACTIVE,216.00,408.18,59.965,1402610403,"274151322000068","019011112586793",38.49,22.00,0,339.65,428.61,16.6,14.1,0.093,95763.2,95763.2,11681,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610444,680039.00
06/12/2014 18:00,0,0.607,ACTIVE,215.32,344.15,59.959,1402610403,"274151322000054","019011112586793",28.80,20.00,0,336.64,357.68,17.8,15.2,0.106,150815.1,150815.1,11418,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610445,680040.00
06/12/2014 18:00,1,0.575,ACTIVE,214.6,370.33,60.00,1402610403,"040051121000097","019011112586793",26.22,17,0.136,318.57,436.00,15.0,14.6,0.018,323355.99999992,323357.79999993,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402610448,680041.00
06/12/2014 18:15,1,0.775,ACTIVE,214.6,410.16,60.00,1402611304,"040051121000097","019011112586793",26.13,17,0.149,314.89,443.07,20.1,12.2,0.007,323357.79999993,323362.79999993,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611306,680042.00
06/12/2014 18:15,1,0.827,ACTIVE,213.8,397.38,60.00,1402611304,"040051121000095","019011112586793",23.27,16,0.166,311.98,438.21,19.1,16.6,0.006,290595.20000003,290599.60000003,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611309,680043.00
06/12/2014 18:15,1,0.503,ACTIVE,214.2,373.13,60.00,1402611304,"033051125000132","019011112586793",35.00,17,0.138,316.78,441.38,17.5,21.1,0.187,264664.39999952,264668.79999956,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611311,680044.00
06/12/2014 18:15,1,0.490,ACTIVE,214.4,382.23,60.00,1402611304,"033051125000135","019011112586793",34.70,17,0.133,318.04,442.47,16.9,11.9,0.016,260520.89999986,260525.29999986,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611313,680045.00
06/12/2014 18:15,1,0.787,ACTIVE,213.8,415.23,60.03,1402611304,"040051121000116","019011112586793",26.11,17,0.158,313.68,442.17,20.4,15.9,0.004,306784.69999999,306789.69999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611315,680046.00
06/12/2014 18:15,1,0.774,ACTIVE,214.6,330.97,60.00,1402611304,"040051121000068","019011112586793",23.48,17,0.161,317.08,442.34,18.0,12.4,0.224,310086.70000005,310091.10000005,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611318,680047.00
06/12/2014 18:15,1,0.569,ACTIVE,213.8,349.96,60.00,1402611304,"033051125000118","019011112586793",39.75,17,0.183,316.37,444.10,22.5,28.2,0.120,337763.30000007,337769.30000007,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611320,680048.00
06/12/2014 18:15,1,0.590,ACTIVE,214.7,379.72,60.00,1402611304,"033051125000150","019011112586793",39.19,17,0.142,317.36,443.87,23.0,15.6,0.042,340672.19999961,340678.29999957,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611322,680049.00
06/12/2014 18:15,1,0.753,ACTIVE,214.3,422.34,60.03,1402611304,"040051121000185","019011112586793",25.23,17,0.138,316.68,442.76,18.9,13.4,0.010,306324.10000008,306328.7000001,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611324,680050.00
06/12/2014 18:15,1,0.752,ACTIVE,214.2,399.69,60.00,1402611304,"040051121000195","019011112586793",25.01,17,0.143,318.97,443.52,18.7,15.5,0.095,309186.30000023,309191.10000023,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611327,680051.00
06/12/2014 18:15,0,0.838,ACTIVE,215.32,347.46,59.949,1402611304,"274151322000083","019011112586793",29.14,19.80,0,333.63,361.59,24.7,21.9,0.150,152817.1,152817.1,11332,0,0,0,L,1151911521,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611328,680052.00
06/12/2014 18:15,0,0.898,ACTIVE,215.77,347.76,59.954,1402611304,"274151322000076","019011112586793",29.64,19.50,0,335.74,363.39,27.0,24.1,0.177,156658.6,156658.6,11295,0,0,0,L,1151911521,0,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611330,680053.00
06/12/2014 18:15,0,0.562,ACTIVE,215.09,419.60,59.944,1402611304,"274151322000094","019011112586793",39.44,19.80,0,336.34,449.35,22.5,19.8,0.146,97838.0,97838.0,11596,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611332,680054.00
06/12/2014 18:15,0,0.881,ACTIVE,215.09,343.55,59.949,1402611304,"274151322000052","019011112586793",29.38,20.00,0,333.63,361.89,26.2,23.4,0.177,153142.6,153142.6,11293,0,0,0,L,1151911521,0,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611333,680055.00
06/12/2014 18:15,0,0.885,ACTIVE,215.77,342.05,59.949,1402611304,"274151322000085","019011112586793",29.06,19.00,0,335.74,361.59,26.0,23.2,0.159,152252.2,152252.2,11267,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611336,680056.00
06/12/2014 18:15,0,0.902,ACTIVE,215.77,348.96,59.949,1402611304,"274151322000087","019011112586793",28.45,27.30,0,334.84,361.29,26.0,23.2,0.159,146268.2,146268.2,11304,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611337,680057.00
06/12/2014 18:15,0,0.898,ACTIVE,214.87,342.65,59.949,1402611304,"274151322000088","019011112586793",28.55,19.00,0,334.84,361.29,26.0,23.2,0.164,147532.6,147532.6,11298,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611339,680058.00
06/12/2014 18:15,0,0.982,ACTIVE,215.32,346.86,59.959,1402611304,"274151322000095","019011112586793",29.32,19.00,0,334.84,362.49,29.2,26.3,0.181,155034.6,155034.6,11308,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611341,680059.00
06/12/2014 18:15,0,0.658,ACTIVE,216.00,414.49,59.949,1402611304,"274151322000068","019011112586793",39.06,21.50,0,336.64,451.76,25.6,22.8,0.155,95769.1,95769.1,11682,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611343,680060.00
06/12/2014 18:15,0,0.959,ACTIVE,215.32,347.76,59.949,1402611304,"274151322000054","019011112586793",29.30,19.50,0,334.84,362.19,28.5,25.6,0.186,150821.5,150821.5,11419,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402611344,680061.00
06/12/2014 18:30,1,0.902,ACTIVE,214.0,375.32,60.03,1402612203,"040051121000097","019011112586793",27.22,17,0.191,317.54,443.14,24.4,28.0,0.054,323362.79999993,323369.59999994,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612206,680062.00
06/12/2014 18:30,1,0.963,ACTIVE,214.1,379.93,60.03,1402612203,"040051121000095","019011112586793",23.79,15,0.172,312.48,440.24,22.8,13.1,0.036,290599.60000003,290605.30000003,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612208,680063.00
06/12/2014 18:30,1,0.598,ACTIVE,215.1,392.84,60.03,1402612203,"033051125000132","019011112586793",35.74,17,0.171,317.40,443.51,21.2,16.8,0.027,264668.79999956,264674.69999954,459,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612210,680064.00
06/12/2014 18:30,1,0.587,ACTIVE,214.6,433.76,60.03,1402612203,"033051125000135","019011112586793",35.27,17,0.173,318.22,444.60,20.6,17.7,0.003,260525.29999986,260530.89999986,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612213,680065.00
06/12/2014 18:30,1,0.933,ACTIVE,214.0,359.27,60.03,1402612203,"040051121000116","019011112586793",26.54,16,0.199,314.44,442.34,24.6,27.3,0.087,306789.69999999,306796.5,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612215,680066.00
06/12/2014 18:30,1,0.912,ACTIVE,214.2,402.75,60.03,1402612203,"040051121000068","019011112586793",23.80,16,0.166,316.65,442.81,21.6,13.0,0.015,310091.10000005,310097.10000005,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612217,680067.00
06/12/2014 18:30,1,0.672,ACTIVE,214.2,336.42,60.07,1402612203,"033051125000118","019011112586793",40.07,17,0.197,317.13,443.97,26.8,33.7,0.298,337769.30000007,337777.10000007,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612219,680068.00
06/12/2014 18:30,1,0.680,ACTIVE,215.0,392.08,60.03,1402612203,"033051125000150","019011112586793",39.88,16,0.159,318.01,443.70,27.0,16.3,0.134,340678.29999957,340685.99999962,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612222,680069.00
06/12/2014 18:30,1,0.860,ACTIVE,214.7,403.22,60.03,1402612203,"040051121000185","019011112586793",25.71,16,0.132,317.84,443.02,22.0,17.3,0.011,306328.7000001,306335.10000008,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612224,680070.00
06/12/2014 18:30,1,0.851,ACTIVE,214.8,381.66,60.03,1402612203,"040051121000195","019011112586793",25.41,17,0.134,320.46,443.60,21.5,10.6,0.031,309191.10000023,309197.50000023,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612226,680071.00
06/12/2014 18:30,0,0.934,ACTIVE,216.00,348.36,59.986,1402612203,"274151322000083","019011112586793",29.08,19.50,0,336.34,371.21,27.5,24.6,0.190,152825.5,152825.5,11333,0,0,0,L,1151911521,0,123.14,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612228,680072.00
06/12/2014 18:30,0,0.955,ACTIVE,216.22,345.96,59.996,1402612203,"274151322000076","019011112586793",30.14,19.30,0,337.24,372.71,29.1,26.2,0.199,156667.7,156667.7,11296,0,0,0,L,1151911521,0,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612230,680073.00
06/12/2014 18:30,0,0.617,ACTIVE,215.77,412.08,59.991,1402612203,"274151322000094","019011112586793",38.84,19.50,0,337.24,454.16,24.4,21.6,0.155,97845.5,97845.5,11597,0,0,0,L,1151911521,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612231,680074.00
06/12/2014 18:30,0,0.943,ACTIVE,215.77,347.76,59.970,1402612203,"274151322000052","019011112586793",29.02,19.80,0,336.04,371.51,27.7,24.8,0.181,153151.2,153151.2,11294,0,0,0,L,1151911521,0,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612233,680075.00
