ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 18:30,0,0.908,ACTIVE,215.77,346.56,59.996,1402612203,"274151322000085","019011112586793",29.14,18.70,0,337.54,370.60,26.8,23.9,0.172,152260.6,152260.6,11268,0,0,0,L,1151911521,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612235,680076.00
06/12/2014 18:30,0,0.893,ACTIVE,215.77,345.36,59.996,1402612203,"274151322000087","019011112586793",28.86,26.80,0,336.34,370.90,26.1,23.3,0.172,146276.5,146276.5,11305,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612236,680077.00
06/12/2014 18:30,0,0.871,ACTIVE,215.54,347.16,59.991,1402612203,"274151322000088","019011112586793",29.06,18.30,0,336.64,371.21,25.6,22.8,0.164,147540.7,147540.7,11299,0,0,0,L,1151911521,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612238,680078.00
06/12/2014 18:30,0,0.912,ACTIVE,215.77,345.96,59.991,1402612203,"274151322000095","019011112586793",29.82,18.70,0,336.64,373.01,27.6,24.7,0.186,155043.6,155043.6,11309,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612240,680079.00
06/12/2014 18:30,0,0.602,ACTIVE,216.90,423.50,59.996,1402612203,"274151322000068","019011112586793",39.90,21.30,0,336.64,454.76,24.2,21.5,0.146,95776.8,95776.8,11683,0,0,0,L,1151911521,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612242,680080.00
06/12/2014 18:30,0,0.883,ACTIVE,216.22,350.17,59.996,1402612203,"274151322000054","019011112586793",29.62,19.30,0,335.74,371.81,26.5,23.7,0.164,150830.0,150830.0,11420,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402612243,680081.00
06/12/2014 18:45,1,0.974,ACTIVE,214.7,392.14,60.03,1402613103,"040051121000097","019011112586793",27.18,16,0.177,315.57,443.05,26.3,23.6,0.040,323369.59999994,323375.89999995,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613105,680082.00
06/12/2014 18:45,1,1.015,ACTIVE,214.9,346.05,60.03,1402613103,"040051121000095","019011112586793",23.89,15,0.161,312.87,441.08,24.1,25.0,0.118,290605.30000003,290610.60000003,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613108,680083.00
06/12/2014 18:45,1,0.633,ACTIVE,215.0,358.49,60.03,1402613103,"033051125000132","019011112586793",35.89,16,0.174,318.94,443.38,22.6,28.2,0.090,264674.69999954,264680.19999954,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613110,680084.00
06/12/2014 18:45,1,0.616,ACTIVE,214.7,362.29,60.00,1402613103,"033051125000135","019011112586793",35.51,16,0.188,318.55,444.33,21.7,25.2,0.076,260530.89999986,260536.29999986,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613112,680085.00
06/12/2014 18:45,1,0.961,ACTIVE,214.4,413.18,60.03,1402613103,"040051121000116","019011112586793",26.80,15,0.162,312.05,442.17,25.6,18.7,0.013,306796.5,306802.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613114,680086.00
06/12/2014 18:45,1,0.916,ACTIVE,215.5,400.64,60.03,1402613103,"040051121000068","019011112586793",24.10,15,0.135,317.42,442.75,21.9,21.3,0.012,310097.10000005,310102.50000005,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613117,680087.00
06/12/2014 18:45,1,0.674,ACTIVE,214.7,351.61,60.03,1402613103,"033051125000118","019011112586793",40.51,16,0.224,317.48,443.95,27.1,22.5,0.216,337777.10000007,337784.50000007,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613119,680088.00
06/12/2014 18:45,1,0.693,ACTIVE,214.8,331.12,60.03,1402613103,"033051125000150","019011112586793",39.69,15,0.168,317.19,443.79,27.3,34.2,0.288,340685.99999962,340693.29999957,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613121,680089.00
06/12/2014 18:45,1,0.887,ACTIVE,214.9,390.77,60.03,1402613103,"040051121000185","019011112586793",25.45,15,0.170,317.93,443.12,22.4,15.5,0.220,306335.10000008,306340.80000013,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613124,680090.00
06/12/2014 18:45,1,0.853,ACTIVE,215.0,347.16,60.00,1402613103,"040051121000195","019011112586793",25.90,16,0.152,318.66,443.53,22.0,11.6,0.208,309197.50000023,309203.40000023,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613126,680091.00
06/12/2014 18:45,0,0.959,ACTIVE,215.54,346.26,59.970,1402613103,"274151322000083","019011112586793",29.26,19.00,0,337.24,372.11,28.4,25.5,0.194,152833.3,152833.3,11334,0,0,0,L,1151911521,0,122.91,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613127,680092.00
06/12/2014 18:45,0,0.988,ACTIVE,216.22,347.16,59.975,1402613103,"274151322000076","019011112586793",29.88,18.30,0,338.74,372.71,29.9,27.0,0.203,156676.0,156676.0,11297,0,0,0,L,1151911521,0,123.14,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613129,680093.00
06/12/2014 18:45,0,0.641,ACTIVE,215.77,422.30,59.970,1402613103,"274151322000094","019011112586793",39.38,18.70,0,336.64,450.86,25.5,22.7,0.168,97852.4,97852.4,11598,0,0,0,L,1151911521,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613131,680094.00
06/12/2014 18:45,0,0.986,ACTIVE,216.00,345.96,59.981,1402613103,"274151322000052","019011112586793",29.68,19.00,0,336.94,371.81,29.6,26.7,0.199,153159.2,153159.2,11295,0,0,0,L,1151911521,0,122.91,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613133,680095.00
06/12/2014 18:45,0,0.977,ACTIVE,216.45,350.77,59.981,1402613103,"274151322000085","019011112586793",29.34,17.80,0,338.74,371.51,29.1,26.1,0.181,152268.4,152268.4,11269,0,0,0,L,1151911521,0,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613135,680096.00
06/12/2014 18:45,0,0.984,ACTIVE,216.45,345.36,59.970,1402613103,"274151322000087","019011112586793",28.82,26.00,0,335.74,370.90,28.7,25.8,0.186,146284.1,146284.1,11306,0,0,0,L,1151911521,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613136,680097.00
06/12/2014 18:45,0,0.967,ACTIVE,215.54,351.07,59.975,1402613103,"274151322000088","019011112586793",29.18,17.80,0,335.44,370.90,28.6,25.7,0.177,147548.3,147548.3,11300,0,0,0,L,1151911521,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613138,680098.00
06/12/2014 18:45,0,1.014,ACTIVE,216.22,350.77,59.965,1402613103,"274151322000095","019011112586793",30.00,18.00,0,338.14,372.41,30.8,27.8,0.190,155051.6,155051.6,11310,0,0,0,L,1151911521,0,123.36,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613140,680099.00
06/12/2014 18:45,0,0.693,ACTIVE,216.67,420.80,59.975,1402613103,"274151322000068","019011112586793",39.66,20.70,0,337.54,459.57,28.2,25.3,0.177,95784.0,95784.0,11684,0,0,0,L,1151911521,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613142,680100.00
06/12/2014 18:45,0,1.012,ACTIVE,216.00,345.66,59.975,1402613103,"274151322000054","019011112586793",29.86,18.70,0,337.84,371.81,30.6,27.6,0.199,150837.8,150837.8,11421,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402613143,680101.00
06/12/2014 19:00,1,0.847,ACTIVE,213.7,375.28,60.07,1402614003,"040051121000097","019011112586793",27.09,15,0.129,315.83,443.26,22.8,10.5,0.112,323375.89999995,323382.79999993,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614005,680102.00
06/12/2014 19:00,1,0.906,ACTIVE,212.9,347.49,60.03,1402614003,"040051121000095","019011112586793",23.46,14,0.163,313.01,440.10,21.1,21.1,0.111,290610.60000003,290616.40000003,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614008,680103.00
06/12/2014 19:00,1,0.566,ACTIVE,213.5,326.50,60.07,1402614003,"033051125000132","019011112586793",35.04,16,0.170,317.24,443.36,19.7,15.1,0.266,264680.19999954,264686.19999954,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614010,680104.00
06/12/2014 19:00,1,0.543,ACTIVE,213.4,419.17,60.07,1402614003,"033051125000135","019011112586793",35.45,15,0.155,319.44,444.39,19.1,14.7,0.064,260536.29999986,260542.19999986,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614012,680105.00
06/12/2014 19:00,1,0.867,ACTIVE,213.4,339.26,60.03,1402614003,"040051121000116","019011112586793",26.48,15,0.221,312.12,442.33,22.8,29.2,0.160,306802.5,306809.30000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614014,680106.00
06/12/2014 19:00,1,0.841,ACTIVE,213.8,348.74,60.07,1402614003,"040051121000068","019011112586793",23.72,15,0.160,315.40,442.83,19.8,23.4,0.235,310102.50000005,310108.50000005,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614017,680107.00
06/12/2014 19:00,1,0.623,ACTIVE,213.3,369.56,60.03,1402614003,"033051125000118","019011112586793",40.02,15,0.151,315.64,444.14,24.8,22.5,0.225,337784.50000007,337792.50000007,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614019,680108.00
06/12/2014 19:00,1,0.635,ACTIVE,213.6,333.40,60.03,1402614003,"033051125000150","019011112586793",39.91,15,0.185,314.85,443.61,25.2,17.6,0.273,340693.29999957,340701.29999957,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614021,680109.00
06/12/2014 19:00,1,0.814,ACTIVE,213.9,404.40,60.07,1402614003,"040051121000185","019011112586793",25.33,15,0.156,315.68,443.04,20.5,16.2,0.009,306340.80000013,306347.20000011,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614024,680110.00
06/12/2014 19:00,1,0.788,ACTIVE,213.6,418.95,60.03,1402614003,"040051121000195","019011112586793",25.62,15,0.167,317.76,443.44,20.1,16.4,0.005,309203.40000023,309209.70000023,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614026,680111.00
06/12/2014 19:00,0,0.873,ACTIVE,215.09,348.36,59.991,1402614003,"274151322000083","019011112586793",29.46,18.30,0,336.34,370.90,26.0,23.2,0.181,152841.9,152841.9,11335,0,0,0,L,1151911521,0,122.01,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614028,680112.00
06/12/2014 19:00,0,0.896,ACTIVE,215.54,347.46,60.034,1402614003,"274151322000076","019011112586793",30.22,17.80,0,338.14,372.11,27.5,24.6,0.177,156685.0,156685.0,11298,0,0,0,L,1151911521,0,122.46,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614029,680113.00
06/12/2014 19:00,0,0.572,ACTIVE,215.32,425.61,59.996,1402614003,"274151322000094","019011112586793",40.14,18.30,0,336.94,462.58,23.3,20.6,0.146,97860.0,97860.0,11599,0,0,0,L,1151911521,0,122.46,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614031,680114.00
06/12/2014 19:00,0,0.900,ACTIVE,214.87,342.95,60.039,1402614003,"274151322000052","019011112586793",29.36,18.30,0,336.34,371.21,26.9,24.0,0.155,153167.9,153167.9,11296,0,0,0,L,1151911521,0,121.78,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614033,680115.00
06/12/2014 19:00,0,0.863,ACTIVE,214.87,345.66,60.007,1402614003,"274151322000085","019011112586793",29.80,17.30,0,337.54,370.60,26.1,23.2,0.155,152276.9,152276.9,11270,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614034,680116.00
06/12/2014 19:00,0,0.871,ACTIVE,215.32,342.35,60.002,1402614003,"274151322000087","019011112586793",29.22,25.30,0,337.24,370.60,25.8,23.0,0.159,146292.4,146292.4,11307,0,0,0,L,1151911521,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614036,680117.00
06/12/2014 19:00,0,0.855,ACTIVE,214.87,343.85,60.002,1402614003,"274151322000088","019011112586793",29.16,17.50,0,337.24,370.60,25.3,22.5,0.150,147556.5,147556.5,11301,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614038,680118.00
06/12/2014 19:00,0,0.906,ACTIVE,214.87,344.15,59.975,1402614003,"274151322000095","019011112586793",29.62,17.50,0,336.94,371.21,27.2,24.3,0.177,155060.3,155060.3,11311,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614040,680119.00
06/12/2014 19:00,0,0.609,ACTIVE,216.00,428.01,60.007,1402614003,"274151322000068","019011112586793",40.08,20.00,0,337.54,461.08,24.4,21.7,0.146,95791.7,95791.7,11685,0,0,0,L,1151911521,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614041,680120.00
06/12/2014 19:00,0,0.881,ACTIVE,215.09,344.76,59.981,1402614003,"274151322000054","019011112586793",29.78,18.00,0,336.04,372.11,26.6,23.8,0.164,150846.2,150846.2,11422,0,0,0,L,1151911521,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614043,680121.00
06/12/2014 19:15,1,0.845,ACTIVE,213.8,330.29,60.00,1402614903,"040051121000097","019011112586793",27.24,15,0.140,314.69,442.21,22.9,17.8,0.223,323382.79999993,323388.09999994,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614905,680122.00
06/12/2014 19:15,1,0.894,ACTIVE,213.1,423.29,60.03,1402614903,"040051121000095","019011112586793",23.70,14,0.152,311.10,438.38,21.0,15.4,0.031,290616.40000003,290620.80000003,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614908,680123.00
06/12/2014 19:15,1,0.549,ACTIVE,214.2,335.93,60.03,1402614903,"033051125000132","019011112586793",35.79,15,0.163,315.88,441.35,19.5,21.0,0.237,264686.19999954,264690.59999958,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614910,680124.00
06/12/2014 19:15,1,0.528,ACTIVE,213.7,385.91,60.00,1402614903,"033051125000135","019011112586793",35.72,15,0.154,318.35,442.47,18.8,15.6,0.020,260542.19999986,260546.59999986,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614913,680125.00
06/12/2014 19:15,1,0.853,ACTIVE,213.3,420.41,60.03,1402614903,"040051121000116","019011112586793",26.30,14,0.177,311.53,440.61,22.3,16.3,0.006,306809.30000001,306814.5,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614915,680126.00
06/12/2014 19:15,1,0.821,ACTIVE,214.0,399.89,60.03,1402614903,"040051121000068","019011112586793",23.62,15,0.149,316.80,440.96,19.3,13.3,0.008,310108.50000005,310113.00000005,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614917,680127.00
06/12/2014 19:15,1,0.603,ACTIVE,213.5,400.56,60.03,1402614903,"033051125000118","019011112586793",39.92,15,0.154,315.47,444.34,23.9,15.0,0.088,337792.50000007,337798.50000007,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614919,680128.00
06/12/2014 19:15,1,0.611,ACTIVE,213.8,365.17,60.03,1402614903,"033051125000150","019011112586793",39.86,15,0.209,317.73,443.79,24.2,27.9,0.087,340701.29999957,340707.39999959,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614922,680129.00
06/12/2014 19:15,1,0.783,ACTIVE,213.9,383.66,60.00,1402614903,"040051121000185","019011112586793",25.16,15,0.147,316.66,441.15,19.6,11.5,0.172,306347.20000011,306351.9000001,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614924,680130.00
06/12/2014 19:15,1,0.755,ACTIVE,213.3,415.01,60.03,1402614903,"040051121000195","019011112586793",25.37,15,0.157,317.13,441.88,19.0,13.1,0.004,309209.70000023,309214.50000023,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614926,680131.00
06/12/2014 19:15,0,0.830,ACTIVE,214.64,342.05,59.970,1402614903,"274151322000083","019011112586793",29.34,17.80,0,336.04,359.48,24.6,21.9,0.164,152848.5,152848.5,11336,0,0,0,L,1151911521,0,122.23,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614928,680132.00
06/12/2014 19:15,0,0.852,ACTIVE,215.77,343.25,59.991,1402614903,"274151322000076","019011112586793",29.98,17.30,0,337.54,360.38,25.9,23.0,0.168,156691.9,156691.9,11299,0,0,0,L,1151911521,0,122.68,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614929,680133.00
06/12/2014 19:15,0,0.543,ACTIVE,215.32,421.70,59.970,1402614903,"274151322000094","019011112586793",39.96,17.80,0,337.54,447.85,21.9,19.2,0.133,97865.9,97865.9,11600,0,0,0,L,1151911521,0,122.23,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614931,680134.00
06/12/2014 19:15,0,0.834,ACTIVE,215.09,347.76,59.970,1402614903,"274151322000052","019011112586793",29.60,17.80,0,335.44,359.48,25.0,22.2,0.150,153174.7,153174.7,11297,0,0,0,L,1151911521,0,122.01,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614933,680135.00
06/12/2014 19:15,0,0.807,ACTIVE,215.09,343.85,59.970,1402614903,"274151322000085","019011112586793",29.46,17.00,0,337.24,359.18,24.1,21.3,0.155,152283.4,152283.4,11271,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614935,680136.00
06/12/2014 19:15,0,0.793,ACTIVE,215.54,342.35,59.959,1402614903,"274151322000087","019011112586793",29.42,24.30,0,333.03,359.18,23.6,20.8,0.137,146298.8,146298.8,11308,0,0,0,L,1151911521,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614937,680137.00
06/12/2014 19:15,0,0.791,ACTIVE,214.41,343.25,59.965,1402614903,"274151322000088","019011112586793",28.69,17.00,0,333.33,358.88,23.0,20.3,0.150,147562.7,147562.7,11302,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614939,680138.00
06/12/2014 19:15,0,0.816,ACTIVE,214.87,346.26,59.959,1402614903,"274151322000095","019011112586793",29.82,17.00,0,335.74,359.48,24.7,21.9,0.155,155067.1,155067.1,11312,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614941,680139.00
06/12/2014 19:15,0,0.566,ACTIVE,215.54,415.69,59.954,1402614903,"274151322000068","019011112586793",38.80,19.80,0,338.44,449.95,22.2,19.5,0.137,95797.7,95797.7,11686,0,0,0,L,1151911521,0,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614942,680140.00
06/12/2014 19:15,0,0.805,ACTIVE,214.87,345.06,59.965,1402614903,"274151322000054","019011112586793",29.42,17.50,0,335.74,359.18,24.0,21.3,0.137,150852.8,150852.8,11423,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402614946,680141.00
06/12/2014 19:30,1,0.869,ACTIVE,214.3,392.85,60.00,1402615804,"040051121000097","019011112586793",26.46,15,0.165,316.06,442.94,22.8,11.6,0.020,323388.09999994,323393.59999994,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615806,680142.00
06/12/2014 19:30,1,0.924,ACTIVE,214.4,330.67,60.00,1402615804,"040051121000095","019011112586793",23.78,14,0.189,310.96,438.82,21.8,22.3,0.257,290620.80000003,290625.30000003,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615808,680143.00
06/12/2014 19:30,1,0.583,ACTIVE,214.6,380.32,60.00,1402615804,"033051125000132","019011112586793",35.53,15,0.165,316.25,441.45,20.6,17.4,0.039,264690.59999958,264695.39999953,467,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615811,680144.00
06/12/2014 19:30,1,0.574,ACTIVE,214.5,352.28,60.03,1402615804,"033051125000135","019011112586793",35.44,15,0.192,317.90,442.67,20.2,22.7,0.142,260546.59999986,260551.19999986,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615813,680145.00
06/12/2014 19:30,1,0.922,ACTIVE,214.3,381.72,60.00,1402615804,"040051121000116","019011112586793",26.55,14,0.175,312.12,442.13,24.3,26.3,0.035,306814.5,306819.69999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615815,680146.00
06/12/2014 19:30,1,0.917,ACTIVE,213.9,373.52,60.00,1402615804,"040051121000068","019011112586793",23.71,15,0.184,315.43,440.79,21.6,14.7,0.240,310113.00000005,310117.70000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615817,680147.00
06/12/2014 19:30,1,0.671,ACTIVE,214.0,415.92,60.00,1402615804,"033051125000118","019011112586793",39.95,15,0.202,316.52,444.52,26.6,25.9,0.020,337798.50000007,337804.90000007,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615819,680148.00
06/12/2014 19:30,1,0.673,ACTIVE,214.3,416.62,60.00,1402615804,"033051125000150","019011112586793",40.37,15,0.174,317.91,443.81,27.0,17.5,0.083,340707.39999959,340713.79999957,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615822,680149.00
06/12/2014 19:30,1,0.862,ACTIVE,214.3,330.87,60.03,1402615804,"040051121000185","019011112586793",25.70,15,0.182,316.89,442.11,22.0,11.2,0.294,306351.9000001,306356.80000014,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615824,680150.00
06/12/2014 19:30,1,0.836,ACTIVE,214.1,346.05,60.00,1402615804,"040051121000195","019011112586793",25.65,15,0.197,318.28,443.34,21.3,22.1,0.205,309214.50000023,309219.60000023,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615826,680151.00
06/12/2014 19:30,0,0.926,ACTIVE,216.00,348.66,59.981,1402615804,"274151322000083","019011112586793",29.40,17.50,0,336.64,364.29,27.5,24.7,0.194,152855.4,152855.4,11337,0,0,0,L,1151911521,0,122.68,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615828,680152.00
06/12/2014 19:30,0,0.955,ACTIVE,216.45,345.36,59.996,1402615804,"274151322000076","019011112586793",30.10,17.30,0,338.14,365.19,29.1,26.1,0.190,156699.4,156699.4,11300,0,0,0,L,1151911521,0,122.91,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615830,680153.00
06/12/2014 19:30,0,0.607,ACTIVE,215.77,415.39,59.975,1402615804,"274151322000094","019011112586793",39.04,17.80,0,334.54,452.06,23.9,21.2,0.155,97872.0,97872.0,11601,0,0,0,L,1151911521,0,122.46,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615832,680154.00
06/12/2014 19:30,0,0.922,ACTIVE,215.77,346.56,59.986,1402615804,"274151322000052","019011112586793",29.44,17.80,0,336.34,363.99,27.5,24.6,0.172,153181.8,153181.8,11298,0,0,0,L,1151911521,0,122.46,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615834,680155.00
06/12/2014 19:30,0,0.887,ACTIVE,216.22,348.06,59.970,1402615804,"274151322000085","019011112586793",29.36,16.70,0,335.74,363.69,26.4,23.5,0.155,152290.3,152290.3,11272,0,0,0,L,1151911521,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615836,680156.00
06/12/2014 19:30,0,0.859,ACTIVE,215.54,348.36,59.949,1402615804,"274151322000087","019011112586793",29.38,23.80,0,336.34,363.69,25.6,22.8,0.164,146305.6,146305.6,11309,0,0,0,L,1151911521,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615837,680157.00
06/12/2014 19:30,0,0.846,ACTIVE,215.32,347.16,59.975,1402615804,"274151322000088","019011112586793",29.24,17.00,0,336.64,363.39,25.1,22.3,0.159,147569.4,147569.4,11303,0,0,0,L,1151911521,0,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615839,680158.00
06/12/2014 19:30,0,0.896,ACTIVE,215.77,345.66,59.975,1402615804,"274151322000095","019011112586793",29.94,16.70,0,336.94,364.29,27.1,24.3,0.172,155074.4,155074.4,11313,0,0,0,L,1151911521,0,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615841,680159.00
06/12/2014 19:30,0,0.588,ACTIVE,216.45,423.81,59.970,1402615804,"274151322000068","019011112586793",39.80,19.50,0,336.04,458.37,23.8,21.1,0.146,95804.0,95804.0,11687,0,0,0,L,1151911521,0,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615842,680160.00
06/12/2014 19:30,0,0.869,ACTIVE,215.54,348.96,59.965,1402615804,"274151322000054","019011112586793",29.22,17.30,0,334.54,362.49,25.7,22.9,0.164,150859.7,150859.7,11424,0,0,0,L,1151911521,0,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402615844,680161.00
06/12/2014 19:45,1,0.651,ACTIVE,213.4,394.80,60.03,1402616703,"040051121000097","019011112586793",26.36,15,0.165,315.48,441.22,17.0,14.9,0.007,323393.59999994,323396.99999992,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616705,680162.00
06/12/2014 19:45,1,0.720,ACTIVE,213.5,386.08,60.00,1402616703,"040051121000095","019011112586793",23.22,13,0.137,311.80,437.69,16.6,13.9,0.004,290625.30000003,290628.20000003,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616708,680163.00
06/12/2014 19:45,1,0.433,ACTIVE,213.9,327.34,60.00,1402616703,"033051125000132","019011112586793",35.10,15,0.148,317.38,440.99,15.1,7.9,0.251,264695.39999953,264698.39999953,469,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616710,680164.00
06/12/2014 19:45,1,0.423,ACTIVE,213.7,399.55,60.00,1402616703,"033051125000135","019011112586793",34.97,15,0.145,318.07,442.03,14.7,11.7,0.003,260551.19999986,260554.29999986,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616713,680165.00
06/12/2014 19:45,1,0.690,ACTIVE,213.3,381.66,60.00,1402616703,"040051121000116","019011112586793",26.13,14,0.161,313.18,440.41,17.9,14.2,0.016,306819.69999999,306823.19999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616715,680166.00
06/12/2014 19:45,1,0.686,ALERT,213.7,368.48,60.03,1402616703,"040051121000068","019011112586793",23.20,14,0.150,316.76,440.33,15.8,12.7,0.024,310117.70000005,310120.60000005,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402616718,680167.00
06/12/2014 19:45,1,0.493,ACTIVE,213.3,423.49,60.03,1402616703,"033051125000118","019011112586793",39.80,15,0.165,317.96,442.47,19.5,13.8,0.003,337804.90000007,337809.20000007,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616720,680168.00
06/12/2014 19:45,1,0.509,ACTIVE,213.6,345.95,60.00,1402616703,"033051125000150","019011112586793",39.75,14,0.190,317.89,441.87,20.1,20.4,0.173,340713.79999957,340717.89999959,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616722,680169.00
06/12/2014 19:45,1,0.659,ACTIVE,213.7,413.31,60.03,1402616703,"040051121000185","019011112586793",24.91,14,0.156,315.85,440.89,16.3,15.6,0.001,306356.80000014,306359.9000001,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616724,680170.00
06/12/2014 19:45,1,0.642,ACTIVE,213.8,419.90,60.03,1402616703,"040051121000195","019011112586793",24.85,15,0.152,317.84,441.64,15.8,15.4,0.001,309219.60000023,309222.70000023,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616727,680171.00
06/12/2014 19:45,0,0.729,ACTIVE,215.32,345.36,59.970,1402616703,"274151322000083","019011112586793",28.98,17.30,0,333.63,355.58,21.4,18.7,0.137,152860.1,152860.1,11338,0,0,0,L,1151911521,0,122.23,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616728,680172.00
06/12/2014 19:45,0,0.764,ACTIVE,215.32,342.95,59.975,1402616703,"274151322000076","019011112586793",29.72,17.00,0,334.54,356.48,23.0,20.3,0.155,156704.4,156704.4,11301,0,0,0,L,1151911521,0,122.46,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616730,680173.00
06/12/2014 19:45,0,0.475,ACTIVE,215.77,420.20,59.970,1402616703,"274151322000094","019011112586793",39.56,17.50,0,336.64,437.93,19.1,16.5,0.115,97876.1,97876.1,11602,0,0,0,L,1151911521,0,122.23,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616732,680174.00
06/12/2014 19:45,0,0.750,ACTIVE,215.32,345.66,60.002,1402616703,"274151322000052","019011112586793",29.24,17.30,0,332.43,355.28,22.2,19.5,0.124,153186.6,153186.6,11299,0,0,0,L,1151911521,0,122.01,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616733,680175.00
06/12/2014 19:45,0,0.729,ACTIVE,215.32,344.76,59.975,1402616703,"274151322000085","019011112586793",29.04,16.30,0,333.63,354.67,21.4,18.7,0.133,152295.0,152295.0,11273,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616735,680176.00
06/12/2014 19:45,0,0.721,ACTIVE,215.32,341.75,59.959,1402616703,"274151322000087","019011112586793",28.67,23.30,0,333.33,354.37,20.9,18.3,0.119,146310.1,146310.1,11310,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616737,680177.00
06/12/2014 19:45,0,0.697,ACTIVE,214.64,346.26,59.949,1402616703,"274151322000088","019011112586793",28.90,16.30,0,333.63,354.07,20.4,17.8,0.128,147573.8,147573.8,11304,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616739,680178.00
06/12/2014 19:45,0,0.760,ACTIVE,215.09,342.65,59.975,1402616703,"274151322000095","019011112586793",29.20,16.30,0,333.93,354.67,22.5,19.8,0.146,155079.2,155079.2,11314,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616740,680179.00
06/12/2014 19:45,0,0.500,ACTIVE,216.22,415.39,59.970,1402616703,"274151322000068","019011112586793",38.98,19.30,0,338.14,437.93,19.7,17.1,0.110,95808.2,95808.2,11688,0,0,0,L,1151911521,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616742,680180.00
06/12/2014 19:45,0,0.717,ACTIVE,215.09,342.35,59.970,1402616703,"274151322000054","019011112586793",29.34,17.00,0,332.73,354.37,21.2,18.6,0.137,150864.3,150864.3,11425,0,0,0,L,1151911521,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402616744,680181.00
06/12/2014 20:00,1,0.353,ACTIVE_NO_POWER,214.3,431.87,60.03,1402617603,"040051121000097","019011112586793",25.09,15,0.000,310.84,441.96,8.6,0.0,0.000,323396.99999992,323398.99999992,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617606,680182.00
06/12/2014 20:00,1,0.446,ACTIVE,213.4,343.86,60.03,1402617603,"040051121000095","019011112586793",22.42,13,0.131,309.12,437.72,9.9,14.2,0.012,290628.20000003,290629.90000003,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617608,680183.00
06/12/2014 20:00,1,0.244,ACTIVE,213.7,376.62,60.03,1402617603,"033051125000132","019011112586793",33.50,15,0.100,313.71,440.58,8.1,13.3,0.000,264698.39999953,264700.19999954,471,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617611,680184.00
06/12/2014 20:00,1,0.224,ACTIVE,213.5,369.44,60.03,1402617603,"033051125000135","019011112586793",34.22,14,0.141,314.21,441.46,7.6,14.4,0.001,260554.29999986,260555.89999986,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617613,680185.00
06/12/2014 20:00,1,0.392,ACTIVE_NO_POWER,213.2,389.48,60.03,1402617603,"040051121000116","019011112586793",24.71,14,0.000,307.89,439.75,9.6,0.0,0.000,306823.19999999,306825,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617615,680186.00
06/12/2014 20:00,1,0.377,ACTIVE,213.8,343.95,60.03,1402617603,"040051121000068","019011112586793",22.37,14,0.136,314.33,440.42,8.4,14.6,0.021,310120.60000005,310122.30000005,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617618,680187.00
06/12/2014 20:00,1,0.256,ACTIVE,213.8,335.19,60.03,1402617603,"033051125000118","019011112586793",38.86,14,0.101,313.38,444.59,9.9,11.3,0.169,337809.20000007,337811.70000007,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617620,680188.00
06/12/2014 20:00,1,0.270,ACTIVE_NO_POWER,213.2,402.33,60.03,1402617603,"033051125000150","019011112586793",38.95,14,0.000,314.21,445.18,10.4,0.0,0.000,340717.89999959,340720.29999957,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617622,680189.00
06/12/2014 20:00,1,0.350,ACTIVE,213.7,333.17,60.03,1402617603,"040051121000185","019011112586793",22.84,14,0.146,310.54,440.79,7.9,7.6,0.091,306359.9000001,306361.60000009,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617624,680190.00
06/12/2014 20:00,1,0.325,ACTIVE_NO_POWER,214.1,408.16,60.00,1402617603,"040051121000195","019011112586793",23.02,15,0.000,314.95,441.35,7.4,0.0,0.000,309222.70000023,309224.40000023,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617627,680191.00
06/12/2014 20:00,0,0.393,ACTIVE,215.09,339.34,59.975,1402617603,"274151322000083","019011112586793",27.83,16.70,0,323.11,351.67,11.1,8.8,0.062,152862.9,152862.9,11339,0,0,0,L,1151911521,0,122.23,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617628,680192.00
06/12/2014 20:00,0,0.408,ACTIVE,215.77,339.95,59.981,1402617603,"274151322000076","019011112586793",28.82,16.30,0,324.32,352.57,11.9,9.6,0.066,156707.5,156707.5,11302,0,0,0,L,1151911521,0,122.91,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617630,680193.00
06/12/2014 20:00,0,0.242,ACTIVE,215.54,407.27,59.981,1402617603,"274151322000094","019011112586793",38.57,17.30,0,337.84,434.63,9.5,7.2,0.044,97878.5,97878.5,11603,0,0,0,L,1151911521,0,122.23,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617632,680194.00
06/12/2014 20:00,0,0.418,ACTIVE,214.87,341.15,59.965,1402617603,"274151322000052","019011112586793",27.77,17.00,0,322.81,351.67,11.8,9.4,0.062,153189.7,153189.7,11300,0,0,0,L,1151911521,0,122.01,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617633,680195.00
06/12/2014 20:00,0,0.393,ACTIVE,215.54,342.05,59.970,1402617603,"274151322000085","019011112586793",27.69,15.80,0,324.02,351.37,11.0,8.7,0.053,152297.8,152297.8,11274,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617635,680196.00
06/12/2014 20:00,0,0.387,ACTIVE,215.54,342.35,59.975,1402617603,"274151322000087","019011112586793",27.89,22.80,0,323.11,351.37,10.9,8.6,0.049,146312.9,146312.9,11311,0,0,0,L,1151911521,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617637,680197.00
06/12/2014 20:00,0,0.367,ACTIVE,215.09,340.85,59.975,1402617603,"274151322000088","019011112586793",27.67,16.00,0,323.11,351.07,10.3,8.0,0.057,147576.5,147576.5,11305,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617639,680198.00
06/12/2014 20:00,0,0.406,ACTIVE,215.32,340.25,59.970,1402617603,"274151322000095","019011112586793",27.79,16.00,0,323.41,351.97,11.5,9.2,0.062,155082.2,155082.2,11315,0,0,0,L,1151911521,0,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617640,680199.00
06/12/2014 20:00,0,0.264,ACTIVE,215.77,407.27,59.970,1402617603,"274151322000068","019011112586793",38.33,18.70,0,338.44,434.63,10.3,8.0,0.049,95810.8,95810.8,11689,0,0,0,L,1151911521,0,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617642,680200.00
06/12/2014 20:00,0,0.393,ACTIVE,215.09,341.45,59.954,1402617603,"274151322000054","019011112586793",27.77,16.30,0,323.41,351.37,11.0,8.7,0.062,150867.1,150867.1,11426,0,0,0,L,1151911521,0,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402617644,680201.00
06/12/2014 20:15,1,0.168,ACTIVE,213.6,337.47,60.03,1402618504,"033051125000118","019011112586793",35.92,14,0.135,314.84,444.66,6.0,13.4,0.030,337811.70000007,337812.80000007,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618520,680202.00
06/12/2014 20:15,1,0.171,ACTIVE,213.9,372.94,60.03,1402618504,"033051125000150","019011112586793",37.83,13,0.099,316.78,444.36,6.4,6.6,0.000,340720.29999957,340721.49999962,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618522,680203.00
06/12/2014 20:15,0,0.250,ACTIVE,215.77,342.35,59.991,1402618504,"274151322000083","019011112586793",27.55,16.30,0,336.04,346.26,7.0,4.8,0.035,152864.5,152864.5,11340,0,0,0,L,1151911521,0,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618529,680204.00
06/12/2014 20:15,0,0.254,ACTIVE,216.22,342.65,59.975,1402618504,"274151322000076","019011112586793",28.57,16.00,0,336.94,346.26,7.4,5.2,0.044,156709.2,156709.2,11303,0,0,0,L,1151911521,0,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618531,680205.00
06/12/2014 20:15,0,0.158,ACTIVE,215.77,354.07,59.981,1402618504,"274151322000094","019011112586793",32.72,16.30,0,337.54,413.29,5.3,3.2,0.035,97879.7,97879.7,11604,0,0,0,L,1151911521,0,122.46,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618533,680206.00
06/12/2014 20:15,0,0.271,ACTIVE,215.54,340.55,59.981,1402618504,"274151322000052","019011112586793",27.47,16.30,0,335.74,346.56,7.6,5.4,0.027,153191.4,153191.4,11301,0,0,0,L,1151911521,0,122.46,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618535,680207.00
06/12/2014 20:15,0,0.248,ACTIVE,215.77,341.15,59.986,1402618504,"274151322000085","019011112586793",27.55,15.50,0,337.24,345.96,6.9,4.8,0.031,152299.4,152299.4,11275,0,0,0,L,1151911521,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618537,680208.00
06/12/2014 20:15,0,0.250,ACTIVE,215.54,341.15,59.981,1402618504,"274151322000087","019011112586793",26.98,22.00,0,336.64,346.56,6.9,4.7,0.031,146314.4,146314.4,11312,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618539,680209.00
06/12/2014 20:15,0,0.229,ACTIVE,215.09,341.15,59.986,1402618504,"274151322000088","019011112586793",26.56,15.80,0,335.74,346.86,6.2,4.1,0.031,147577.8,147577.8,11306,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618541,680210.00
06/12/2014 20:15,0,0.246,ACTIVE,215.54,340.55,59.981,1402618504,"274151322000095","019011112586793",27.63,15.50,0,336.34,346.26,6.9,4.7,0.031,155083.8,155083.8,11316,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618542,680211.00
06/12/2014 20:15,0,0.172,ACTIVE,216.45,360.38,59.970,1402618504,"274151322000068","019011112586793",33.60,18.00,0,339.04,415.09,5.8,3.7,0.022,95812.2,95812.2,11690,0,0,0,L,1151911521,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618544,680212.00
06/12/2014 20:15,0,0.242,ACTIVE,215.54,341.15,59.954,1402618504,"274151322000054","019011112586793",27.65,16.00,0,335.44,345.96,6.8,4.6,0.035,150868.6,150868.6,11427,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402618546,680213.00
06/12/2014 20:15,1,0.047,ALERT,213.6,343.08,60.00,1402618504,"040051121000097","019011112586793",29.41,13,0.000,341.75,387.11,1.4,0.0,0.000,323398.99999992,323399.39999996,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402618611,680214.00
06/12/2014 20:15,1,0.132,ALERT,213.8,335.14,60.00,1402618504,"040051121000095","019011112586793",26.04,11,0.000,334.75,377.54,3.4,0.0,0.000,290629.90000003,290630.20000003,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402618614,680215.00
06/12/2014 20:15,1,0.079,ALERT,213.7,346.28,60.00,1402618504,"040051121000116","019011112586793",28.93,12,0.000,346.00,393.70,2.2,0.0,0.000,306825,306825.39999998,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402618621,680216.00
06/12/2014 20:15,1,0.059,ALERT,214.0,331.94,60.00,1402618504,"040051121000068","019011112586793",26.22,12,0.000,331.79,374.07,1.5,0.0,0.000,310122.30000005,310122.70000005,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402618624,680217.00
06/12/2014 20:15,1,0.051,ALERT,213.6,302.67,60.00,1402618504,"040051121000185","019011112586793",27.70,12,0.000,302.34,322.78,1.4,0.0,0.000,306361.60000009,306362.10000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402618627,680218.00
06/12/2014 20:15,1,0.012,ALERT,213.1,418.21,60.00,1402618504,"040051121000195","019011112586793",27.85,13,0.000,417.86,432.06,0.3,0.0,0.000,309224.40000023,309224.90000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402618629,680219.00
06/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1402618504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619384,680220.00
06/12/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1402618504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619384,680221.00
