ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 20:30,0,0.156,ACTIVE,215.09,340.25,59.996,1402619403,"274151322000083","019011112586793",26.06,15.80,0,336.04,345.96,4.2,2.1,0.018,152865.2,152865.2,11341,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619480,680222.00
06/12/2014 20:30,0,0.158,ACTIVE,215.77,340.85,59.981,1402619403,"274151322000076","019011112586793",26.74,15.50,0,337.54,345.36,4.3,2.2,0.013,156710.0,156710.0,11304,0,0,0,L,1151911521,1,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619482,680223.00
06/12/2014 20:30,0,0.088,ACTIVE,215.09,339.95,59.991,1402619403,"274151322000094","019011112586793",29.94,15.30,0,336.34,367.90,2.7,0.7,0.013,97880.0,97880.0,11605,0,0,0,L,1151911521,1,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619484,680224.00
06/12/2014 20:30,0,0.172,ACTIVE,215.09,340.85,59.975,1402619403,"274151322000052","019011112586793",27.17,15.80,0,335.74,345.66,4.8,2.7,0.013,153192.3,153192.3,11302,0,0,0,L,1151911521,1,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619485,680225.00
06/12/2014 20:30,0,0.152,ACTIVE,215.54,340.55,59.981,1402619403,"274151322000085","019011112586793",26.54,15.00,0,337.24,345.06,4.1,2.0,0.009,152300.1,152300.1,11276,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619487,680226.00
06/12/2014 20:30,0,0.156,ACTIVE,215.32,339.95,59.975,1402619403,"274151322000087","019011112586793",26.24,21.50,0,336.34,345.36,4.2,2.1,0.004,146315.2,146315.2,11313,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619489,680227.00
06/12/2014 20:30,0,0.133,ACTIVE,214.64,339.34,59.986,1402619403,"274151322000088","019011112586793",25.70,15.30,0,336.04,345.06,3.5,1.4,0.009,147578.4,147578.4,11307,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619491,680228.00
06/12/2014 20:30,0,0.145,ACTIVE,215.09,340.25,59.975,1402619403,"274151322000095","019011112586793",26.30,15.00,0,336.64,344.76,3.9,1.8,0.013,155084.5,155084.5,11317,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619492,680229.00
06/12/2014 20:30,0,0.102,ACTIVE,215.77,340.85,59.981,1402619403,"274151322000068","019011112586793",30.06,16.30,0,337.84,378.12,3.1,1.1,0.013,95812.7,95812.7,11691,0,0,0,L,1151911521,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619494,680230.00
06/12/2014 20:30,0,0.143,ACTIVE,215.32,339.04,59.996,1402619403,"274151322000054","019011112586793",27.12,15.50,0,336.04,345.06,3.9,1.9,0.004,150869.4,150869.4,11428,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402619496,680231.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680232.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337812.80000007,337812.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680233.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680234.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680235.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680236.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680237.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680238.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680239.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680240.00
06/12/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1402619403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620284,680241.00
06/12/2014 20:45,0,0.174,ACTIVE,215.32,339.34,59.959,1402620303,"274151322000083","019011112586793",26.68,15.30,0,336.34,344.15,4.7,2.6,0.013,152865.8,152865.8,11342,0,0,0,L,1151911521,1,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620379,680242.00
06/12/2014 20:45,0,0.176,ACTIVE,215.77,340.85,59.954,1402620303,"274151322000076","019011112586793",27.75,15.00,0,337.84,343.85,4.9,2.8,0.027,156710.6,156710.6,11305,0,0,0,L,1151911521,1,122.68,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620381,680243.00
06/12/2014 20:45,0,0.102,ACTIVE,215.09,338.74,59.981,1402620303,"274151322000094","019011112586793",30.24,14.30,0,328.52,350.77,3.1,1.1,0.004,97880.2,97880.2,11606,0,0,0,L,1151911521,1,122.01,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620382,680244.00
06/12/2014 20:45,0,0.193,ACTIVE,214.64,339.04,59.965,1402620303,"274151322000052","019011112586793",26.76,15.30,0,336.04,343.85,5.3,3.2,0.013,153193.0,153193.0,11303,0,0,0,L,1151911521,1,122.01,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620384,680245.00
06/12/2014 20:45,0,0.166,ACTIVE,215.32,339.95,59.954,1402620303,"274151322000085","019011112586793",27.37,14.30,0,337.24,343.85,4.6,2.5,0.013,152300.7,152300.7,11277,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620386,680246.00
06/12/2014 20:45,0,0.174,ACTIVE,215.32,339.95,59.938,1402620303,"274151322000087","019011112586793",26.38,20.70,0,336.64,343.85,4.7,2.6,0.022,146315.7,146315.7,11314,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620388,680247.00
06/12/2014 20:45,0,0.148,ACTIVE,214.87,339.65,59.959,1402620303,"274151322000088","019011112586793",26.08,14.70,0,336.04,343.85,4.0,1.9,0.009,147578.8,147578.8,11308,0,0,0,L,1151911521,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620389,680248.00
06/12/2014 20:45,0,0.158,ACTIVE,215.09,339.65,59.959,1402620303,"274151322000095","019011112586793",27.37,14.30,0,336.64,342.95,4.4,2.3,0.009,155085.0,155085.0,11318,0,0,0,L,1151911521,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620391,680249.00
06/12/2014 20:45,0,0.115,ACTIVE,215.77,339.95,59.959,1402620303,"274151322000068","019011112586793",30.34,15.50,0,316.80,361.59,3.6,1.5,0.000,95813.0,95813.0,11692,0,0,0,L,1151911521,1,122.68,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620393,680250.00
06/12/2014 20:45,0,0.164,ACTIVE,215.09,337.84,59.965,1402620303,"274151322000054","019011112586793",26.48,15.00,0,336.04,343.55,4.4,2.3,0.009,150869.9,150869.9,11429,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620395,680251.00
06/12/2014 20:45,1,0.001,ACTIVE_NO_POWER,213.1,401.20,60.03,1402620303,"033051125000118","019011112586793",43.20,11,0.000,321.11,440.55,0.0,0.0,0.000,337812.80000007,337813.10000007,405,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402620791,680252.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680253.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680254.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680255.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680256.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680257.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680258.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680259.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680260.00
06/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402620303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621183,680261.00
06/12/2014 21:00,0,0.094,ACTIVE,214.64,338.74,59.986,1402621203,"274151322000083","019011112586793",25.52,15.00,0,335.14,343.55,2.5,0.5,0.000,152866.2,152866.2,11343,0,0,0,L,1151911521,1,121.78,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621278,680262.00
06/12/2014 21:00,0,0.096,ACTIVE,214.87,339.04,59.986,1402621203,"274151322000076","019011112586793",26.70,14.70,0,335.74,343.55,2.6,0.6,0.004,156711.1,156711.1,11306,0,0,0,L,1151911521,1,122.01,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621280,680263.00
06/12/2014 21:00,0,0.023,ALERT,214.19,394.65,59.981,1402621203,"274151322000094","019011112586793",36.24,13.30,0,298.17,397.05,1.0,0.0,0.102,97880.3,97880.3,11607,0,0,0,L,1151911521,1,121.55,124.27,0002,11,0,0,0,0,0,0,15,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621283,680264.00
06/12/2014 21:00,0,0.117,ACTIVE,214.19,336.64,59.975,1402621203,"274151322000052","019011112586793",26.50,15.00,0,333.63,347.46,3.1,1.1,0.000,153193.6,153193.6,11304,0,0,0,L,1151911521,1,121.55,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621285,680265.00
06/12/2014 21:00,0,0.096,ACTIVE,214.41,338.14,59.981,1402621203,"274151322000085","019011112586793",26.12,14.00,0,335.44,343.25,2.6,0.6,0.000,152301.1,152301.1,11278,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621286,680266.00
06/12/2014 21:00,0,0.100,ACTIVE,214.64,338.44,59.986,1402621203,"274151322000087","019011112586793",26.22,20.00,0,326.72,343.55,2.6,0.6,0.000,146316.2,146316.2,11315,0,0,0,L,1151911521,1,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621288,680267.00
06/12/2014 21:00,0,0.086,ACTIVE,213.96,339.04,59.970,1402621203,"274151322000088","019011112586793",23.99,14.00,0,328.22,350.47,2.1,0.1,0.000,147579.1,147579.1,11309,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621290,680268.00
06/12/2014 21:00,0,0.094,ACTIVE,214.64,337.84,59.991,1402621203,"274151322000095","019011112586793",25.90,14.00,0,335.14,342.65,2.5,0.4,0.000,155085.4,155085.4,11319,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621292,680269.00
06/12/2014 21:00,0,0.006,ALERT,215.09,299.67,59.986,1402621203,"274151322000068","019011112586793",41.63,15.00,0,297.57,397.05,0.0,0.0,0.000,95813.2,95813.2,11693,0,0,0,L,1151911521,1,122.23,124.72,0002,14,0,0,0,0,0,0,19,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621295,680270.00
06/12/2014 21:00,0,0.096,ACTIVE,214.41,338.74,59.986,1402621203,"274151322000054","019011112586793",25.76,14.70,0,334.24,343.55,2.5,0.5,0.004,150870.3,150870.3,11430,0,0,0,L,1151911521,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402621297,680271.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680272.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680273.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680274.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680275.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680276.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680277.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680278.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680279.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680280.00
06/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402621203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622083,680281.00
06/12/2014 21:15,0,0.020,ALERT,214.64,301.47,59.959,1402622103,"274151322000083","019011112586793",27.81,13.00,0,298.47,340.55,0.0,0.0,0.000,152866.2,152866.2,11344,0,0,0,L,1151911521,1,121.78,124.27,0100,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1402622179,680282.00
06/12/2014 21:15,0,0.018,ALERT,214.87,300.27,59.954,1402622103,"274151322000076","019011112586793",28.65,13.00,0,298.17,340.85,0.0,0.0,0.000,156711.1,156711.1,11307,0,0,0,L,1151911521,1,122.01,124.27,0100,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1402622182,680283.00
06/12/2014 21:15,0,0.000,ALERT,214.19,351.97,59.954,1402622103,"274151322000094","019011112586793",38.35,12.30,0,297.87,396.75,0.0,0.0,0.000,97880.3,97880.3,11609,0,0,0,L,1151911521,1,121.78,124.27,0100,8,0,0,0,0,0,0,140,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402622185,680284.00
06/12/2014 21:15,0,0.041,ALERT,214.41,301.47,59.917,1402622103,"274151322000052","019011112586793",27.87,13.30,0,298.17,340.25,0.0,0.0,0.000,153193.6,153193.6,11305,0,0,0,L,1151911521,1,121.33,124.04,0100,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1402622188,680285.00
06/12/2014 21:15,0,0.018,ALERT,214.41,300.57,59.970,1402622103,"274151322000085","019011112586793",27.95,12.70,0,298.47,340.55,0.0,0.0,0.000,152301.1,152301.1,11279,0,0,0,L,1151911521,1,122.23,124.04,0100,12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1402622191,680286.00
06/12/2014 21:15,0,0.031,ALERT,214.64,300.27,59.933,1402622103,"274151322000087","019011112586793",26.94,18.00,0,297.57,340.25,0.0,0.0,0.000,146316.2,146316.2,11316,0,0,0,L,1151911521,1,122.23,124.04,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1402622193,680287.00
06/12/2014 21:15,0,0.008,ALERT,214.41,300.87,59.959,1402622103,"274151322000088","019011112586793",26.42,12.70,0,298.17,340.55,0.0,0.0,0.000,147579.1,147579.1,11310,0,0,0,L,1151911521,1,122.46,123.81,0100,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1402622196,680288.00
06/12/2014 21:15,0,0.012,ALERT,214.41,301.77,59.954,1402622103,"274151322000095","019011112586793",27.75,12.30,0,299.37,339.95,0.0,0.0,0.000,155085.4,155085.4,11320,0,0,0,L,1151911521,1,122.23,123.81,0100,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1402622200,680289.00
06/12/2014 21:15,0,0.008,ALERT,215.09,299.67,59.954,1402622103,"274151322000068","019011112586793",38.68,13.30,0,297.57,397.35,0.0,0.0,0.000,95813.2,95813.2,11695,0,0,0,L,1151911521,1,122.46,124.27,0100,11,0,0,0,0,0,0,140,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402622202,680290.00
06/12/2014 21:15,0,0.014,ALERT,214.41,301.17,59.965,1402622103,"274151322000054","019011112586793",27.87,13.00,0,298.47,339.65,0.0,0.0,0.000,150870.3,150870.3,11431,0,0,0,L,1151911521,1,122.23,123.81,0100,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1402622205,680291.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680292.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680293.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680294.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680295.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680296.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680297.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680298.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680299.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680300.00
06/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402622103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402622984,680301.00
06/12/2014 21:30,0,0.000,ALERT,213.06,300.87,59.959,1402623003,"274151322000083","019011112586793",0.00,12.00,0,298.17,310.19,0.0,0.0,0.000,152866.2,152866.2,11346,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1402623078,680302.00
06/12/2014 21:30,0,0.000,ALERT,213.74,301.47,59.965,1402623003,"274151322000076","019011112586793",0.00,11.70,0,297.87,309.89,0.0,0.0,0.000,156711.1,156711.1,11309,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1402623081,680303.00
06/12/2014 21:30,0,0.000,ALERT,213.29,300.57,59.959,1402623003,"274151322000094","019011112586793",0.00,11.00,0,297.57,362.19,0.0,0.0,0.000,97880.3,97880.3,11611,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1402623083,680304.00
06/12/2014 21:30,0,0.000,ALERT,212.83,301.77,59.986,1402623003,"274151322000052","019011112586793",0.00,12.30,0,297.57,309.59,0.0,0.0,0.000,153193.6,153193.6,11307,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1402623086,680305.00
06/12/2014 21:30,0,0.000,ALERT,213.29,300.57,59.965,1402623003,"274151322000085","019011112586793",0.00,11.70,0,297.87,310.19,0.0,0.0,0.000,152301.1,152301.1,11281,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1402623089,680306.00
06/12/2014 21:30,0,0.000,ALERT,213.06,299.97,59.938,1402623003,"274151322000087","019011112586793",0.00,17.00,0,296.96,308.99,0.0,0.0,0.000,146316.2,146316.2,11318,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1402623092,680307.00
06/12/2014 21:30,0,0.000,ALERT,212.61,301.17,59.965,1402623003,"274151322000088","019011112586793",0.00,12.00,0,297.57,309.29,0.0,0.0,0.000,147579.1,147579.1,11312,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1402623095,680308.00
06/12/2014 21:30,0,0.000,ALERT,213.06,301.47,59.970,1402623003,"274151322000095","019011112586793",0.00,11.30,0,299.07,311.09,0.0,0.0,0.000,155085.4,155085.4,11322,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1402623098,680309.00
06/12/2014 21:30,0,0.000,ALERT,213.74,299.67,59.975,1402623003,"274151322000068","019011112586793",0.00,12.30,0,297.26,368.50,0.0,0.0,0.000,95813.2,95813.2,11697,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1402623101,680310.00
06/12/2014 21:30,0,0.000,ALERT,213.51,301.47,59.954,1402623003,"274151322000054","019011112586793",0.00,12.00,0,297.87,309.59,0.0,0.0,0.000,150870.3,150870.3,11433,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1402623104,680311.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680312.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680313.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680314.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680315.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680316.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680317.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680318.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680319.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680320.00
06/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402623003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402623883,680321.00
06/12/2014 21:45,0,0.000,ALERT,214.19,301.17,59.975,1402623903,"274151322000083","019011112586793",0.00,11.30,0,297.57,310.49,0.0,0.0,0.000,152866.2,152866.2,11348,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402623979,680322.00
06/12/2014 21:45,0,0.000,ALERT,214.64,299.67,59.975,1402623903,"274151322000076","019011112586793",0.00,11.30,0,297.26,310.19,0.0,0.0,0.000,156711.1,156711.1,11311,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402623981,680323.00
06/12/2014 21:45,0,0.000,ALERT,214.41,299.37,60.012,1402623903,"274151322000094","019011112586793",0.00,10.30,0,296.96,309.89,0.0,0.0,0.000,97880.3,97880.3,11613,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402623984,680324.00
06/12/2014 21:45,0,0.000,ALERT,214.19,299.97,59.975,1402623903,"274151322000052","019011112586793",0.00,11.30,0,297.26,309.89,0.0,0.0,0.000,153193.6,153193.6,11309,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402623987,680325.00
06/12/2014 21:45,0,0.000,ALERT,214.41,300.57,60.002,1402623903,"274151322000085","019011112586793",0.00,11.00,0,297.26,310.49,0.0,0.0,0.000,152301.1,152301.1,11283,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402623990,680326.00
06/12/2014 21:45,0,0.000,ALERT,214.41,300.57,60.002,1402623903,"274151322000087","019011112586793",0.00,15.80,0,296.66,309.29,0.0,0.0,0.000,146316.2,146316.2,11320,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402623993,680327.00
06/12/2014 21:45,0,0.000,ALERT,213.96,300.57,59.981,1402623903,"274151322000088","019011112586793",0.00,11.30,0,297.26,309.89,0.0,0.0,0.000,147579.1,147579.1,11314,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402623995,680328.00
06/12/2014 21:45,0,0.000,ALERT,214.19,301.17,59.970,1402623903,"274151322000095","019011112586793",0.00,10.70,0,298.47,311.09,0.0,0.0,0.000,155085.4,155085.4,11324,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402623998,680329.00
06/12/2014 21:45,0,0.000,ALERT,215.77,300.87,59.986,1402623903,"274151322000068","019011112586793",0.00,11.70,0,296.96,308.99,0.0,0.0,0.000,95813.2,95813.2,11699,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624001,680330.00
06/12/2014 21:45,0,0.000,ALERT,214.87,302.07,60.007,1402623903,"274151322000054","019011112586793",0.00,11.30,0,297.26,309.89,0.0,0.0,0.000,150870.3,150870.3,11435,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624004,680331.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680332.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680333.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680334.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680335.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680336.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680337.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680338.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680339.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680340.00
06/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402623903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402624784,680341.00
06/12/2014 22:00,0,0.000,ALERT,215.09,301.77,59.933,1402624803,"274151322000083","019011112586793",0.00,10.70,0,297.87,305.08,0.0,0.0,0.000,152866.2,152866.2,11350,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624880,680342.00
06/12/2014 22:00,0,0.000,ALERT,216.00,300.87,59.991,1402624803,"274151322000076","019011112586793",0.00,10.70,0,297.57,305.08,0.0,0.0,0.000,156711.1,156711.1,11313,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624883,680343.00
06/12/2014 22:00,0,0.000,ALERT,215.32,301.17,59.981,1402624803,"274151322000094","019011112586793",0.00,10.00,0,297.26,304.18,0.0,0.0,0.000,97880.3,97880.3,11615,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624885,680344.00
06/12/2014 22:00,0,0.000,ALERT,214.87,300.87,59.981,1402624803,"274151322000052","019011112586793",0.00,11.00,0,297.57,305.08,0.0,0.0,0.000,153193.6,153193.6,11311,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402624888,680345.00
06/12/2014 22:00,0,0.000,ALERT,215.32,300.87,59.965,1402624803,"274151322000085","019011112586793",0.00,10.70,0,297.57,305.08,0.0,0.0,0.000,152301.1,152301.1,11285,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624891,680346.00
06/12/2014 22:00,0,0.000,ALERT,215.54,299.97,59.944,1402624803,"274151322000087","019011112586793",0.00,15.00,0,296.96,303.88,0.0,0.0,0.000,146316.2,146316.2,11322,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624894,680347.00
06/12/2014 22:00,0,0.000,ALERT,215.09,300.87,59.975,1402624803,"274151322000088","019011112586793",0.00,11.00,0,297.57,304.48,0.0,0.0,0.000,147579.1,147579.1,11316,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624897,680348.00
06/12/2014 22:00,0,0.000,ALERT,215.32,302.37,59.970,1402624803,"274151322000095","019011112586793",0.00,10.00,0,298.77,305.68,0.0,0.0,0.000,155085.4,155085.4,11326,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624899,680349.00
06/12/2014 22:00,0,0.000,ALERT,215.77,300.27,60.002,1402624803,"274151322000068","019011112586793",0.00,11.00,0,297.26,303.58,0.0,0.0,0.000,95813.2,95813.2,11701,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624903,680350.00
06/12/2014 22:00,0,0.000,ALERT,214.87,301.17,59.970,1402624803,"274151322000054","019011112586793",0.00,11.00,0,297.57,304.78,0.0,0.0,0.000,150870.3,150870.3,11437,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402624906,680351.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680352.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680353.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680354.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680355.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680356.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680357.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680358.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680359.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680360.00
06/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402624803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402625684,680361.00
06/12/2014 22:15,0,0.000,ALERT,215.09,301.17,59.991,1402625703,"274151322000083","019011112586793",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,152866.2,152866.2,11352,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625778,680362.00
06/12/2014 22:15,0,0.000,ALERT,215.54,300.87,59.991,1402625703,"274151322000076","019011112586793",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,156711.1,156711.1,11315,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402625781,680363.00
06/12/2014 22:15,0,0.000,ALERT,215.09,300.27,59.986,1402625703,"274151322000094","019011112586793",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,97880.3,97880.3,11617,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625783,680364.00
06/12/2014 22:15,0,0.000,ALERT,214.87,301.47,59.996,1402625703,"274151322000052","019011112586793",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,153193.6,153193.6,11313,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402625787,680365.00
06/12/2014 22:15,0,0.000,ALERT,215.32,300.87,59.996,1402625703,"274151322000085","019011112586793",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,152301.1,152301.1,11287,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402625789,680366.00
06/12/2014 22:15,0,0.000,ALERT,215.32,300.87,59.981,1402625703,"274151322000087","019011112586793",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,146316.2,146316.2,11324,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625792,680367.00
06/12/2014 22:15,0,0.000,ALERT,214.41,301.47,59.991,1402625703,"274151322000088","019011112586793",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,147579.1,147579.1,11318,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625796,680368.00
06/12/2014 22:15,0,0.000,ALERT,215.32,301.77,59.996,1402625703,"274151322000095","019011112586793",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,155085.4,155085.4,11328,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625799,680369.00
06/12/2014 22:15,0,0.000,ALERT,215.54,299.67,59.991,1402625703,"274151322000068","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,95813.2,95813.2,11703,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625801,680370.00
06/12/2014 22:15,0,0.000,ALERT,214.87,300.27,59.981,1402625703,"274151322000054","019011112586793",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,150870.3,150870.3,11439,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402625804,680371.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680372.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680373.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680374.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680375.00
