ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680376.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680377.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680378.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680379.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680380.00
06/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402625703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402626584,680381.00
06/12/2014 22:30,0,0.000,ALERT,216.00,302.37,59.970,1402626603,"274151322000083","019011112586793",0.00,10.00,0,299.37,305.68,0.0,0.0,0.000,152866.2,152866.2,11354,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626678,680382.00
06/12/2014 22:30,0,0.000,ALERT,216.45,302.37,59.965,1402626603,"274151322000076","019011112586793",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,156711.1,156711.1,11317,0,0,0,L,1151911521,1,122.91,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402626681,680383.00
06/12/2014 22:30,0,0.000,ALERT,216.00,301.47,59.975,1402626603,"274151322000094","019011112586793",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,97880.3,97880.3,11619,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626684,680384.00
06/12/2014 22:30,0,0.000,ALERT,215.54,301.47,59.975,1402626603,"274151322000052","019011112586793",0.00,10.30,0,299.37,305.68,0.0,0.0,0.000,153193.6,153193.6,11315,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402626686,680385.00
06/12/2014 22:30,0,0.000,ALERT,216.00,301.47,59.965,1402626603,"274151322000085","019011112586793",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,152301.1,152301.1,11289,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402626689,680386.00
06/12/2014 22:30,0,0.000,ALERT,216.00,301.47,59.965,1402626603,"274151322000087","019011112586793",0.00,13.70,0,298.17,304.48,0.0,0.0,0.000,146316.2,146316.2,11326,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626692,680387.00
06/12/2014 22:30,0,0.000,ALERT,215.77,302.68,59.970,1402626603,"274151322000088","019011112586793",0.00,10.30,0,298.77,305.08,0.0,0.0,0.000,147579.1,147579.1,11320,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626696,680388.00
06/12/2014 22:30,0,0.000,ALERT,215.77,302.68,59.965,1402626603,"274151322000095","019011112586793",0.00,9.30,0,299.97,305.98,0.0,0.0,0.000,155085.4,155085.4,11330,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626699,680389.00
06/12/2014 22:30,0,0.000,ALERT,216.45,301.47,59.975,1402626603,"274151322000068","019011112586793",0.00,10.30,0,298.47,304.18,0.0,0.0,0.000,95813.2,95813.2,11705,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626701,680390.00
06/12/2014 22:30,0,0.000,ALERT,215.77,301.77,59.975,1402626603,"274151322000054","019011112586793",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,150870.3,150870.3,11441,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402626704,680391.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680392.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680393.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680394.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680395.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680396.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680397.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680398.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680399.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680400.00
06/12/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402626603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402627484,680401.00
06/12/2014 22:45,0,0.000,ALERT,215.09,301.47,59.996,1402627503,"274151322000083","019011112586793",0.00,10.00,0,300.27,306.58,0.0,0.0,0.000,152866.2,152866.2,11356,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627579,680402.00
06/12/2014 22:45,0,0.000,ALERT,215.77,301.77,59.986,1402627503,"274151322000076","019011112586793",0.00,9.70,0,299.97,305.98,0.0,0.0,0.000,156711.1,156711.1,11319,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402627582,680403.00
06/12/2014 22:45,0,0.000,ALERT,214.87,300.87,60.002,1402627503,"274151322000094","019011112586793",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,97880.3,97880.3,11621,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627584,680404.00
06/12/2014 22:45,0,0.000,ALERT,215.09,300.87,60.023,1402627503,"274151322000052","019011112586793",0.00,10.00,0,299.97,306.28,0.0,0.0,0.000,153193.6,153193.6,11317,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627587,680405.00
06/12/2014 22:45,0,0.000,ALERT,215.09,301.47,60.007,1402627503,"274151322000085","019011112586793",0.00,9.70,0,299.97,305.98,0.0,0.0,0.000,152301.1,152301.1,11291,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627590,680406.00
06/12/2014 22:45,0,0.000,ALERT,215.09,300.87,59.986,1402627503,"274151322000087","019011112586793",0.00,13.30,0,299.37,305.38,0.0,0.0,0.000,146316.2,146316.2,11328,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627593,680407.00
06/12/2014 22:45,0,0.000,ALERT,214.64,301.77,59.981,1402627503,"274151322000088","019011112586793",0.00,10.00,0,299.97,305.98,0.0,0.0,0.000,147579.1,147579.1,11322,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627596,680408.00
06/12/2014 22:45,0,0.000,ALERT,215.09,302.68,60.028,1402627503,"274151322000095","019011112586793",0.00,9.30,0,300.87,307.18,0.0,0.0,0.000,155085.4,155085.4,11332,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627599,680409.00
06/12/2014 22:45,0,0.000,ALERT,216.00,300.87,59.996,1402627503,"274151322000068","019011112586793",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,95813.2,95813.2,11707,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627602,680410.00
06/12/2014 22:45,0,0.000,ALERT,214.87,301.77,60.028,1402627503,"274151322000054","019011112586793",0.00,10.00,0,299.97,306.28,0.0,0.0,0.000,150870.3,150870.3,11443,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402627605,680411.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680412.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680413.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680414.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680415.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680416.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680417.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680418.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680419.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680420.00
06/12/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402627503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402628384,680421.00
06/12/2014 23:00,0,0.000,ALERT,214.87,301.77,59.991,1402628403,"274151322000083","019011112586793",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,152866.2,152866.2,11358,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402628478,680422.00
06/12/2014 23:00,0,0.000,ALERT,215.54,301.47,59.991,1402628403,"274151322000076","019011112586793",0.00,9.70,0,298.17,304.48,0.0,0.0,0.000,156711.1,156711.1,11321,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402628481,680423.00
06/12/2014 23:00,0,0.000,ALERT,214.87,300.27,59.991,1402628403,"274151322000094","019011112586793",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,97880.3,97880.3,11623,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402628484,680424.00
06/12/2014 23:00,0,0.000,ALERT,214.87,301.17,60.039,1402628403,"274151322000052","019011112586793",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,153193.6,153193.6,11319,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402628486,680425.00
06/12/2014 23:00,0,0.000,ALERT,214.87,301.17,60.028,1402628403,"274151322000085","019011112586793",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,152301.1,152301.1,11293,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402628490,680426.00
06/12/2014 23:00,0,0.000,ALERT,215.09,300.87,59.991,1402628403,"274151322000087","019011112586793",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,146316.2,146316.2,11330,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402628493,680427.00
06/12/2014 23:00,0,0.000,ALERT,214.64,300.87,59.991,1402628403,"274151322000088","019011112586793",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,147579.1,147579.1,11324,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402628496,680428.00
06/12/2014 23:00,0,0.000,ALERT,215.09,302.37,59.991,1402628403,"274151322000095","019011112586793",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,155085.4,155085.4,11334,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402628499,680429.00
06/12/2014 23:00,0,0.000,ALERT,215.77,300.87,59.986,1402628403,"274151322000068","019011112586793",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,95813.2,95813.2,11709,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402628502,680430.00
06/12/2014 23:00,0,0.000,ALERT,214.87,301.17,60.002,1402628403,"274151322000054","019011112586793",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,150870.3,150870.3,11445,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402628505,680431.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680432.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680433.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680434.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680435.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680436.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680437.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680438.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680439.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680440.00
06/12/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402628403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402629283,680441.00
06/12/2014 23:15,0,0.000,ALERT,214.19,300.57,59.944,1402629305,"274151322000083","019011112586793",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,152866.2,152866.2,11360,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402629380,680442.00
06/12/2014 23:15,0,0.000,ALERT,214.87,299.97,59.944,1402629305,"274151322000076","019011112586793",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,156711.1,156711.1,11323,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402629383,680443.00
06/12/2014 23:15,0,0.000,ALERT,214.41,299.67,59.954,1402629305,"274151322000094","019011112586793",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,97880.3,97880.3,11625,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402629386,680444.00
06/12/2014 23:15,0,0.000,ALERT,213.96,299.67,59.949,1402629305,"274151322000052","019011112586793",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,153193.6,153193.6,11321,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402629388,680445.00
06/12/2014 23:15,0,0.000,ALERT,213.96,299.67,59.959,1402629305,"274151322000085","019011112586793",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,152301.1,152301.1,11295,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402629391,680446.00
06/12/2014 23:15,0,0.000,ALERT,214.19,298.77,59.965,1402629305,"274151322000087","019011112586793",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,146316.2,146316.2,11332,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402629394,680447.00
06/12/2014 23:15,0,0.000,ALERT,213.96,299.67,59.965,1402629305,"274151322000088","019011112586793",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,147579.1,147579.1,11326,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402629397,680448.00
06/12/2014 23:15,0,0.000,ALERT,213.96,300.87,59.944,1402629305,"274151322000095","019011112586793",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,155085.4,155085.4,11336,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402629400,680449.00
06/12/2014 23:15,0,0.000,ALERT,214.41,299.07,59.975,1402629305,"274151322000068","019011112586793",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,95813.2,95813.2,11711,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402629403,680450.00
06/12/2014 23:15,0,0.000,ALERT,213.96,300.27,59.965,1402629305,"274151322000054","019011112586793",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,150870.3,150870.3,11447,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402629405,680451.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680452.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680453.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680454.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680455.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680456.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680457.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680458.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680459.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680460.00
06/12/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402629305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402630185,680461.00
06/12/2014 23:30,0,0.000,ALERT,214.87,302.98,60.012,1402630203,"274151322000083","019011112586793",0.00,9.30,0,298.77,305.08,0.0,0.0,0.000,152866.2,152866.2,11362,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630277,680462.00
06/12/2014 23:30,0,0.000,ALERT,215.77,302.37,60.007,1402630203,"274151322000076","019011112586793",0.00,9.30,0,298.47,305.08,0.0,0.0,0.000,156711.1,156711.1,11325,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402630280,680463.00
06/12/2014 23:30,0,0.000,ALERT,215.09,301.77,59.996,1402630203,"274151322000094","019011112586793",0.00,9.00,0,298.17,304.18,0.0,0.0,0.000,97880.3,97880.3,11627,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402630283,680464.00
06/12/2014 23:30,0,0.000,ALERT,214.87,302.68,59.986,1402630203,"274151322000052","019011112586793",0.00,9.70,0,298.47,305.08,0.0,0.0,0.000,153193.6,153193.6,11323,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630286,680465.00
06/12/2014 23:30,0,0.000,ALERT,215.54,302.37,59.991,1402630203,"274151322000085","019011112586793",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,152301.1,152301.1,11297,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630289,680466.00
06/12/2014 23:30,0,0.000,ALERT,215.32,301.77,60.002,1402630203,"274151322000087","019011112586793",0.00,12.30,0,297.26,303.88,0.0,0.0,0.000,146316.2,146316.2,11334,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630291,680467.00
06/12/2014 23:30,0,0.000,ALERT,214.64,302.07,59.991,1402630203,"274151322000088","019011112586793",0.00,9.70,0,298.17,304.48,0.0,0.0,0.000,147579.1,147579.1,11328,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630294,680468.00
06/12/2014 23:30,0,0.000,ALERT,215.09,303.88,59.991,1402630203,"274151322000095","019011112586793",0.00,9.00,0,299.37,305.38,0.0,0.0,0.000,155085.4,155085.4,11338,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630297,680469.00
06/12/2014 23:30,0,0.000,ALERT,215.77,301.77,60.002,1402630203,"274151322000068","019011112586793",0.00,10.00,0,297.57,303.58,0.0,0.0,0.000,95813.2,95813.2,11713,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630300,680470.00
06/12/2014 23:30,0,0.000,ALERT,215.09,302.37,60.002,1402630203,"274151322000054","019011112586793",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,150870.3,150870.3,11449,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402630303,680471.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680472.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680473.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680474.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680475.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680476.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680477.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680478.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680479.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680480.00
06/12/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402630203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631083,680481.00
06/12/2014 23:45,0,0.000,ALERT,214.64,303.28,60.007,1402631103,"274151322000083","019011112586793",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,152866.2,152866.2,11364,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631177,680482.00
06/12/2014 23:45,0,0.000,ALERT,215.09,302.98,60.002,1402631103,"274151322000076","019011112586793",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,156711.1,156711.1,11327,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631180,680483.00
06/12/2014 23:45,0,0.000,ALERT,214.41,301.77,60.007,1402631103,"274151322000094","019011112586793",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,97880.3,97880.3,11629,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631183,680484.00
06/12/2014 23:45,0,0.000,ALERT,214.19,302.68,60.012,1402631103,"274151322000052","019011112586793",0.00,9.30,0,299.37,305.38,0.0,0.0,0.000,153193.6,153193.6,11325,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631186,680485.00
06/12/2014 23:45,0,0.000,ALERT,214.64,302.68,60.002,1402631103,"274151322000085","019011112586793",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,152301.1,152301.1,11299,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631189,680486.00
06/12/2014 23:45,0,0.000,ALERT,214.64,301.17,60.012,1402631103,"274151322000087","019011112586793",0.00,12.00,0,298.47,304.18,0.0,0.0,0.000,146316.2,146316.2,11336,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631191,680487.00
06/12/2014 23:45,0,0.000,ALERT,214.19,301.77,60.002,1402631103,"274151322000088","019011112586793",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,147579.1,147579.1,11330,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631194,680488.00
06/12/2014 23:45,0,0.000,ALERT,214.41,303.28,60.002,1402631103,"274151322000095","019011112586793",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,155085.4,155085.4,11340,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631197,680489.00
06/12/2014 23:45,0,0.000,ALERT,215.32,302.07,60.002,1402631103,"274151322000068","019011112586793",0.00,10.00,0,399.07,303n88,0.0,p.0,0.000,95813.2,95813.2,11715,0,p,0,L,1151911521,1,123.14,924.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0l0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402631200.680490.00
06/12/2014 23:45,0,0.00p,ALERT,214.41,302.68,59.981,1402631103,"274151322000054","019011112586793",0.00,9.70,0,299.37,305.38,0.0,0.0,0/000,150870.3,150870.3,11451,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0<0,0,0,0,0,0,0,0,�,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0�0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402631203,680491.00
06/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402631503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,329224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0.0,0,0,0,0,0,0l0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,�402631983,680492.0006/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,1,1402631103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.899y9986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631983,680493.00
06/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402631103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631983,680494.00
06/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402631103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,2,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,�,0,0,0,2,0,0<0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,0,14026s1983,680495.00
06/12/2214 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402631103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0-0,0,0,0,0,0,0,1402631983,680496.00
06/12/2014 27:45,1,0,NO_COMMUNICATIONS,0,0,0,1402631103,"040051121000116","019011112586793",0,0,0,0,4,0,0.0,306825.399;9998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,�,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0<0,0.0,0,0,0,0<0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631983,680497.00
06/12/2014 23:45�1,0,NO_COMMUNICATIONS,0,0,0,1402631103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2363,0,0,0,0,0,0,0,p,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,8,0,0,0,0,0<0,0,0,1402631983,680498.00
06/12/2014 23:45,1,0,NO_COMMUNICaTIONS,0,0,0,1402631103,"033051125�04150","0190111125867;3",0,0,0,0,�,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0<0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,p,0,1402631983,680499.00
06/12/2014 23:45,1,0,NO_COMMUNICATIONS,0-0,0,1402631103,"040051121000185","419011112586793",0,8,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,236q,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631983,680500.00
06/12/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402631103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402631983,680501.00
